Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,4.7
522226,Parc Tawe Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,31.6
522226,Parc Tawe Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
522226,Parc Tawe Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
522226,Parc Tawe Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
522226,Parc Tawe Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
522226,Parc Tawe Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522226,Parc Tawe Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
522226,Parc Tawe Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,4.0
522226,Parc Tawe Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,31.4
522226,Parc Tawe Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522226,Parc Tawe Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
522226,Parc Tawe Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
522226,Parc Tawe Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
522226,Parc Tawe Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522226,Parc Tawe Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
522226,Parc Tawe Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,3.6
522226,Parc Tawe Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,31.3
522226,Parc Tawe Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
522226,Parc Tawe Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
522226,Parc Tawe Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522226,Parc Tawe Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
522226,Parc Tawe Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522226,Parc Tawe Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
522226,Parc Tawe Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,31.2
522226,Parc Tawe Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522226,Parc Tawe Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
522226,Parc Tawe Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522226,Parc Tawe Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
522226,Parc Tawe Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522226,Parc Tawe Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
522226,Parc Tawe Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,3.5
522226,Parc Tawe Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,31.1
522226,Parc Tawe Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
522226,Parc Tawe Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
522226,Parc Tawe Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522226,Parc Tawe Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
522226,Parc Tawe Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522226,Parc Tawe Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
522226,Parc Tawe Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,31.0
522226,Parc Tawe Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522226,Parc Tawe Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
522226,Parc Tawe Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522226,Parc Tawe Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
522226,Parc Tawe Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522226,Parc Tawe Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
522226,Parc Tawe Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522226,Parc Tawe Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,2.8
522226,Parc Tawe Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,30.9
522226,Parc Tawe Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522226,Parc Tawe Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
522226,Parc Tawe Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522226,Parc Tawe Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
522226,Parc Tawe Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522226,Parc Tawe Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
522226,Parc Tawe Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,30.9
522226,Parc Tawe Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522226,Parc Tawe Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
522226,Parc Tawe Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522226,Parc Tawe Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
522226,Parc Tawe Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522226,Parc Tawe Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
522226,Parc Tawe Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,2.4
522226,Parc Tawe Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,30.8
522226,Parc Tawe Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522226,Parc Tawe Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
522226,Parc Tawe Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522226,Parc Tawe Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
522226,Parc Tawe Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522226,Parc Tawe Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
522226,Parc Tawe Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522226,Parc Tawe Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,2.8
522226,Parc Tawe Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,30.8
522226,Parc Tawe Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522226,Parc Tawe Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
522226,Parc Tawe Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522226,Parc Tawe Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
522226,Parc Tawe Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
522226,Parc Tawe Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
522226,Parc Tawe Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,30.8
522226,Parc Tawe Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522226,Parc Tawe Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
522226,Parc Tawe Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522226,Parc Tawe Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
522226,Parc Tawe Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522226,Parc Tawe Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
522226,Parc Tawe Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,3.4
522226,Parc Tawe Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,30.8
522226,Parc Tawe Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522226,Parc Tawe Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
522226,Parc Tawe Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522226,Parc Tawe Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
522226,Parc Tawe Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522226,Parc Tawe Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
522226,Parc Tawe Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,4.6
522226,Parc Tawe Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,30.9
522226,Parc Tawe Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
522226,Parc Tawe Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522226,Parc Tawe Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
522226,Parc Tawe Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
522226,Parc Tawe Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,3.5
522226,Parc Tawe Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,31.0
522226,Parc Tawe Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
522226,Parc Tawe Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522226,Parc Tawe Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
522226,Parc Tawe Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
522226,Parc Tawe Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,3.9
522226,Parc Tawe Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,31.2
522226,Parc Tawe Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
522226,Parc Tawe Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522226,Parc Tawe Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
522226,Parc Tawe Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522226,Parc Tawe Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,2.0
522226,Parc Tawe Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,31.3
522226,Parc Tawe Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
522226,Parc Tawe Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
522226,Parc Tawe Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522226,Parc Tawe Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
522226,Parc Tawe Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,1.8
522226,Parc Tawe Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,31.4
522226,Parc Tawe Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
522226,Parc Tawe Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522226,Parc Tawe Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
522226,Parc Tawe Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522226,Parc Tawe Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
522226,Parc Tawe Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,31.5
522226,Parc Tawe Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
522226,Parc Tawe Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
522226,Parc Tawe Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522226,Parc Tawe Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
522226,Parc Tawe Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,31.7
522226,Parc Tawe Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522226,Parc Tawe Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
522226,Parc Tawe Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
522226,Parc Tawe Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522226,Parc Tawe Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
522226,Parc Tawe Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,2.3
522226,Parc Tawe Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,31.8
522226,Parc Tawe Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522226,Parc Tawe Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
522226,Parc Tawe Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
522226,Parc Tawe Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522226,Parc Tawe Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
522226,Parc Tawe Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,2.5
522226,Parc Tawe Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,31.9
522226,Parc Tawe Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522226,Parc Tawe Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
522226,Parc Tawe Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522226,Parc Tawe Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
522226,Parc Tawe Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522226,Parc Tawe Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
522226,Parc Tawe Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,32.1
522226,Parc Tawe Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522226,Parc Tawe Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
522226,Parc Tawe Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
522226,Parc Tawe Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522226,Parc Tawe Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
522226,Parc Tawe Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,2.8
522226,Parc Tawe Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,32.2
522226,Parc Tawe Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522226,Parc Tawe Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
522226,Parc Tawe Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522226,Parc Tawe Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
522226,Parc Tawe Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522226,Parc Tawe Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
522226,Parc Tawe Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,32.4
522226,Parc Tawe Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522226,Parc Tawe Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
522226,Parc Tawe Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522226,Parc Tawe Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
522226,Parc Tawe Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522226,Parc Tawe Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
522226,Parc Tawe Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,2.5
522226,Parc Tawe Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,32.6
522226,Parc Tawe Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522226,Parc Tawe Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
522226,Parc Tawe Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522226,Parc Tawe Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
522226,Parc Tawe Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522226,Parc Tawe Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
522226,Parc Tawe Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,32.7
522226,Parc Tawe Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522226,Parc Tawe Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
522226,Parc Tawe Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522226,Parc Tawe Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
522226,Parc Tawe Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522226,Parc Tawe Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522226,Parc Tawe Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,2.8
522226,Parc Tawe Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,32.9
522226,Parc Tawe Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522226,Parc Tawe Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
522226,Parc Tawe Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522226,Parc Tawe Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
522226,Parc Tawe Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522226,Parc Tawe Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
522226,Parc Tawe Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,33.1
522226,Parc Tawe Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522226,Parc Tawe Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
522226,Parc Tawe Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522226,Parc Tawe Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
522226,Parc Tawe Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522226,Parc Tawe Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
522226,Parc Tawe Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,3.4
522226,Parc Tawe Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,33.2
522226,Parc Tawe Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522226,Parc Tawe Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
522226,Parc Tawe Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522226,Parc Tawe Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
522226,Parc Tawe Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522226,Parc Tawe Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
522226,Parc Tawe Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,33.4
522226,Parc Tawe Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522226,Parc Tawe Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
522226,Parc Tawe Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522226,Parc Tawe Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
522226,Parc Tawe Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522226,Parc Tawe Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
522226,Parc Tawe Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,2.4
522226,Parc Tawe Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,33.6
522226,Parc Tawe Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522226,Parc Tawe Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
522226,Parc Tawe Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522226,Parc Tawe Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
522226,Parc Tawe Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522226,Parc Tawe Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
522226,Parc Tawe Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,33.7
522226,Parc Tawe Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522226,Parc Tawe Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
522226,Parc Tawe Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522226,Parc Tawe Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
522226,Parc Tawe Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522226,Parc Tawe Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
522226,Parc Tawe Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
