Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,4.2
522226,Parc Tawe Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,33.9
522226,Parc Tawe Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522226,Parc Tawe Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
522226,Parc Tawe Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522226,Parc Tawe Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
522226,Parc Tawe Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522226,Parc Tawe Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
522226,Parc Tawe Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,34.0
522226,Parc Tawe Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522226,Parc Tawe Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
522226,Parc Tawe Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522226,Parc Tawe Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
522226,Parc Tawe Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522226,Parc Tawe Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
522226,Parc Tawe Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,2.3
522226,Parc Tawe Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,34.2
522226,Parc Tawe Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522226,Parc Tawe Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
522226,Parc Tawe Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522226,Parc Tawe Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
522226,Parc Tawe Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522226,Parc Tawe Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
522226,Parc Tawe Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,3.5
522226,Parc Tawe Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,34.3
522226,Parc Tawe Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522226,Parc Tawe Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
522226,Parc Tawe Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522226,Parc Tawe Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
522226,Parc Tawe Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522226,Parc Tawe Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
522226,Parc Tawe Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,34.5
522226,Parc Tawe Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522226,Parc Tawe Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
522226,Parc Tawe Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522226,Parc Tawe Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
522226,Parc Tawe Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522226,Parc Tawe Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
522226,Parc Tawe Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,34.6
522226,Parc Tawe Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522226,Parc Tawe Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
522226,Parc Tawe Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522226,Parc Tawe Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
522226,Parc Tawe Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522226,Parc Tawe Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522226,Parc Tawe Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,3.5
522226,Parc Tawe Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,34.8
522226,Parc Tawe Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522226,Parc Tawe Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
522226,Parc Tawe Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522226,Parc Tawe Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
522226,Parc Tawe Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522226,Parc Tawe Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
522226,Parc Tawe Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,3.9
522226,Parc Tawe Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,35.0
522226,Parc Tawe Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522226,Parc Tawe Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
522226,Parc Tawe Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522226,Parc Tawe Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
522226,Parc Tawe Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522226,Parc Tawe Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
522226,Parc Tawe Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,35.1
522226,Parc Tawe Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522226,Parc Tawe Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
522226,Parc Tawe Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522226,Parc Tawe Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
522226,Parc Tawe Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522226,Parc Tawe Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
522226,Parc Tawe Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,3.5
522226,Parc Tawe Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,35.3
522226,Parc Tawe Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522226,Parc Tawe Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
522226,Parc Tawe Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522226,Parc Tawe Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
522226,Parc Tawe Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522226,Parc Tawe Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
522226,Parc Tawe Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,3.9
522226,Parc Tawe Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,35.5
522226,Parc Tawe Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522226,Parc Tawe Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
522226,Parc Tawe Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522226,Parc Tawe Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
522226,Parc Tawe Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522226,Parc Tawe Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
522226,Parc Tawe Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,35.7
522226,Parc Tawe Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522226,Parc Tawe Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
522226,Parc Tawe Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522226,Parc Tawe Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
522226,Parc Tawe Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522226,Parc Tawe Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
522226,Parc Tawe Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,2.4
522226,Parc Tawe Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,35.9
522226,Parc Tawe Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522226,Parc Tawe Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
522226,Parc Tawe Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522226,Parc Tawe Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
522226,Parc Tawe Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522226,Parc Tawe Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
522226,Parc Tawe Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,36.1
522226,Parc Tawe Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522226,Parc Tawe Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
522226,Parc Tawe Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522226,Parc Tawe Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
522226,Parc Tawe Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522226,Parc Tawe Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
522226,Parc Tawe Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,3.9
522226,Parc Tawe Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,36.2
522226,Parc Tawe Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522226,Parc Tawe Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
522226,Parc Tawe Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522226,Parc Tawe Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522226,Parc Tawe Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522226,Parc Tawe Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
522226,Parc Tawe Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,36.4
522226,Parc Tawe Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522226,Parc Tawe Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
522226,Parc Tawe Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522226,Parc Tawe Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
522226,Parc Tawe Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
522226,Parc Tawe Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
522226,Parc Tawe Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,33.7
522226,Parc Tawe Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522226,Parc Tawe Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
522226,Parc Tawe Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
522226,Parc Tawe Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522226,Parc Tawe Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
522226,Parc Tawe Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,4.2
522226,Parc Tawe Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,33.8
522226,Parc Tawe Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522226,Parc Tawe Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
522226,Parc Tawe Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
522226,Parc Tawe Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522226,Parc Tawe Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
522226,Parc Tawe Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,4.1
522226,Parc Tawe Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,34.0
522226,Parc Tawe Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522226,Parc Tawe Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
522226,Parc Tawe Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
522226,Parc Tawe Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522226,Parc Tawe Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
522226,Parc Tawe Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,4.0
522226,Parc Tawe Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,34.1
522226,Parc Tawe Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522226,Parc Tawe Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522226,Parc Tawe Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522226,Parc Tawe Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
522226,Parc Tawe Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522226,Parc Tawe Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
522226,Parc Tawe Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,3.8
522226,Parc Tawe Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,34.3
522226,Parc Tawe Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522226,Parc Tawe Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
522226,Parc Tawe Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
522226,Parc Tawe Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522226,Parc Tawe Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522226,Parc Tawe Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,4.2
522226,Parc Tawe Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,34.5
522226,Parc Tawe Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522226,Parc Tawe Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
522226,Parc Tawe Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
522226,Parc Tawe Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522226,Parc Tawe Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
522226,Parc Tawe Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,34.7
522226,Parc Tawe Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522226,Parc Tawe Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
522226,Parc Tawe Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
522226,Parc Tawe Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522226,Parc Tawe Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522226,Parc Tawe Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,4.0
522226,Parc Tawe Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,34.8
522226,Parc Tawe Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522226,Parc Tawe Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
522226,Parc Tawe Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
522226,Parc Tawe Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522226,Parc Tawe Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
522226,Parc Tawe Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,4.4
522226,Parc Tawe Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,35.0
522226,Parc Tawe Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522226,Parc Tawe Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
522226,Parc Tawe Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
522226,Parc Tawe Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522226,Parc Tawe Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
522226,Parc Tawe Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,3.9
522226,Parc Tawe Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,35.1
522226,Parc Tawe Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
522226,Parc Tawe Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
522226,Parc Tawe Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
522226,Parc Tawe Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,2.8
522226,Parc Tawe Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,35.3
522226,Parc Tawe Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
522226,Parc Tawe Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
522226,Parc Tawe Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
522226,Parc Tawe Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,35.4
522226,Parc Tawe Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
522226,Parc Tawe Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
522226,Parc Tawe Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
522226,Parc Tawe Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,3.8
522226,Parc Tawe Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,35.5
522226,Parc Tawe Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
522226,Parc Tawe Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522226,Parc Tawe Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
522226,Parc Tawe Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
522226,Parc Tawe Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,3.7
522226,Parc Tawe Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,35.6
522226,Parc Tawe Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522226,Parc Tawe Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
522226,Parc Tawe Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522226,Parc Tawe Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
522226,Parc Tawe Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
522226,Parc Tawe Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,35.7
522226,Parc Tawe Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
522226,Parc Tawe Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522226,Parc Tawe Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
522226,Parc Tawe Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
522226,Parc Tawe Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,35.8
522226,Parc Tawe Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
522226,Parc Tawe Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522226,Parc Tawe Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
522226,Parc Tawe Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
522226,Parc Tawe Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
