Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
522226,Parc Tawe Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,29.5
522226,Parc Tawe Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
522226,Parc Tawe Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522226,Parc Tawe Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
522226,Parc Tawe Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522226,Parc Tawe Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
522226,Parc Tawe Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,2.8
522226,Parc Tawe Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,29.6
522226,Parc Tawe Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522226,Parc Tawe Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
522226,Parc Tawe Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522226,Parc Tawe Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
522226,Parc Tawe Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522226,Parc Tawe Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
522226,Parc Tawe Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,2.8
522226,Parc Tawe Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,29.7
522226,Parc Tawe Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
522226,Parc Tawe Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522226,Parc Tawe Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
522226,Parc Tawe Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
522226,Parc Tawe Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,29.8
522226,Parc Tawe Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522226,Parc Tawe Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
522226,Parc Tawe Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522226,Parc Tawe Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
522226,Parc Tawe Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
522226,Parc Tawe Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,29.9
522226,Parc Tawe Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
522226,Parc Tawe Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522226,Parc Tawe Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
522226,Parc Tawe Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522226,Parc Tawe Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
522226,Parc Tawe Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,30.0
522226,Parc Tawe Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522226,Parc Tawe Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
522226,Parc Tawe Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522226,Parc Tawe Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
522226,Parc Tawe Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
522226,Parc Tawe Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,30.1
522226,Parc Tawe Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
522226,Parc Tawe Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522226,Parc Tawe Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
522226,Parc Tawe Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522226,Parc Tawe Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
522226,Parc Tawe Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,30.3
522226,Parc Tawe Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522226,Parc Tawe Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
522226,Parc Tawe Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522226,Parc Tawe Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
522226,Parc Tawe Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
522226,Parc Tawe Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,30.4
522226,Parc Tawe Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
522226,Parc Tawe Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
522226,Parc Tawe Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
522226,Parc Tawe Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,30.6
522226,Parc Tawe Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
522226,Parc Tawe Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522226,Parc Tawe Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
522226,Parc Tawe Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
522226,Parc Tawe Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,30.7
522226,Parc Tawe Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
522226,Parc Tawe Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522226,Parc Tawe Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
522226,Parc Tawe Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
522226,Parc Tawe Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,3.6
522226,Parc Tawe Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,30.8
522226,Parc Tawe Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
522226,Parc Tawe Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
522226,Parc Tawe Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
522226,Parc Tawe Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,31.0
522226,Parc Tawe Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
522226,Parc Tawe Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522226,Parc Tawe Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
522226,Parc Tawe Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
522226,Parc Tawe Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,31.1
522226,Parc Tawe Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
522226,Parc Tawe Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
522226,Parc Tawe Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
522226,Parc Tawe Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,31.2
522226,Parc Tawe Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
522226,Parc Tawe Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
522226,Parc Tawe Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
522226,Parc Tawe Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,4.5
522226,Parc Tawe Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,31.4
522226,Parc Tawe Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
522226,Parc Tawe Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522226,Parc Tawe Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
522226,Parc Tawe Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
522226,Parc Tawe Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,31.6
522226,Parc Tawe Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
522226,Parc Tawe Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
522226,Parc Tawe Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
522226,Parc Tawe Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,31.7
522226,Parc Tawe Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
522226,Parc Tawe Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522226,Parc Tawe Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
522226,Parc Tawe Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
522226,Parc Tawe Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,4.0
522226,Parc Tawe Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,31.9
522226,Parc Tawe Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
522226,Parc Tawe Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522226,Parc Tawe Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
522226,Parc Tawe Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522226,Parc Tawe Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,3.5
522226,Parc Tawe Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,32.1
522226,Parc Tawe Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
522226,Parc Tawe Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522226,Parc Tawe Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
522226,Parc Tawe Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
522226,Parc Tawe Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,32.2
522226,Parc Tawe Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
522226,Parc Tawe Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
522226,Parc Tawe Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
522226,Parc Tawe Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,3.7
522226,Parc Tawe Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,32.4
522226,Parc Tawe Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
522226,Parc Tawe Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522226,Parc Tawe Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
522226,Parc Tawe Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
522226,Parc Tawe Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,3.8
522226,Parc Tawe Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,32.6
522226,Parc Tawe Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
522226,Parc Tawe Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522226,Parc Tawe Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
522226,Parc Tawe Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
522226,Parc Tawe Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,3.4
522226,Parc Tawe Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,32.7
522226,Parc Tawe Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
522226,Parc Tawe Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
522226,Parc Tawe Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
522226,Parc Tawe Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,32.8
522226,Parc Tawe Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
522226,Parc Tawe Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
522226,Parc Tawe Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
522226,Parc Tawe Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,33.0
522226,Parc Tawe Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
522226,Parc Tawe Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
522226,Parc Tawe Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
522226,Parc Tawe Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,4.6
522226,Parc Tawe Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,33.1
522226,Parc Tawe Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
522226,Parc Tawe Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
522226,Parc Tawe Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
522226,Parc Tawe Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,33.3
522226,Parc Tawe Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522226,Parc Tawe Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
522226,Parc Tawe Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
522226,Parc Tawe Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522226,Parc Tawe Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
522226,Parc Tawe Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,33.4
522226,Parc Tawe Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522226,Parc Tawe Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
522226,Parc Tawe Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522226,Parc Tawe Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
522226,Parc Tawe Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522226,Parc Tawe Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
522226,Parc Tawe Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,3.7
522226,Parc Tawe Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,33.6
522226,Parc Tawe Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522226,Parc Tawe Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
522226,Parc Tawe Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522226,Parc Tawe Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
522226,Parc Tawe Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522226,Parc Tawe Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
522226,Parc Tawe Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,4.0
522226,Parc Tawe Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,33.7
522226,Parc Tawe Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522226,Parc Tawe Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
522226,Parc Tawe Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522226,Parc Tawe Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
522226,Parc Tawe Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522226,Parc Tawe Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
522226,Parc Tawe Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,3.5
522226,Parc Tawe Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,33.9
522226,Parc Tawe Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522226,Parc Tawe Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
522226,Parc Tawe Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522226,Parc Tawe Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
