Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522226,Parc Tawe Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
522226,Parc Tawe Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,3.8
522226,Parc Tawe Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,36.0
522226,Parc Tawe Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522226,Parc Tawe Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
522226,Parc Tawe Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
522226,Parc Tawe Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522226,Parc Tawe Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
522226,Parc Tawe Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,3.5
522226,Parc Tawe Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,36.2
522226,Parc Tawe Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522226,Parc Tawe Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
522226,Parc Tawe Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
522226,Parc Tawe Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522226,Parc Tawe Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
522226,Parc Tawe Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,36.3
522226,Parc Tawe Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522226,Parc Tawe Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
522226,Parc Tawe Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
522226,Parc Tawe Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522226,Parc Tawe Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
522226,Parc Tawe Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,36.5
522226,Parc Tawe Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522226,Parc Tawe Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
522226,Parc Tawe Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
522226,Parc Tawe Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522226,Parc Tawe Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
522226,Parc Tawe Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,36.7
522226,Parc Tawe Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522226,Parc Tawe Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
522226,Parc Tawe Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
522226,Parc Tawe Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522226,Parc Tawe Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
522226,Parc Tawe Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,36.8
522226,Parc Tawe Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522226,Parc Tawe Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
522226,Parc Tawe Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
522226,Parc Tawe Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522226,Parc Tawe Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
522226,Parc Tawe Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,37.0
522226,Parc Tawe Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522226,Parc Tawe Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
522226,Parc Tawe Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
522226,Parc Tawe Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522226,Parc Tawe Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
522226,Parc Tawe Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,2.8
522226,Parc Tawe Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,37.1
522226,Parc Tawe Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
522226,Parc Tawe Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522226,Parc Tawe Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522226,Parc Tawe Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
522226,Parc Tawe Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,3.6
522226,Parc Tawe Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,37.2
522226,Parc Tawe Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
522226,Parc Tawe Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
522226,Parc Tawe Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
522226,Parc Tawe Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,37.4
522226,Parc Tawe Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
522226,Parc Tawe Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522226,Parc Tawe Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
522226,Parc Tawe Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
522226,Parc Tawe Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,2.5
522226,Parc Tawe Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,37.5
522226,Parc Tawe Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
522226,Parc Tawe Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522226,Parc Tawe Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
522226,Parc Tawe Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522226,Parc Tawe Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,37.6
522226,Parc Tawe Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
522226,Parc Tawe Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522226,Parc Tawe Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
522226,Parc Tawe Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
522226,Parc Tawe Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,2.1
522226,Parc Tawe Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,37.7
522226,Parc Tawe Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522226,Parc Tawe Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522226,Parc Tawe Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
522226,Parc Tawe Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522226,Parc Tawe Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
522226,Parc Tawe Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,1.5
522226,Parc Tawe Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,37.8
522226,Parc Tawe Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
522226,Parc Tawe Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522226,Parc Tawe Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
522226,Parc Tawe Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
522226,Parc Tawe Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,37.9
522226,Parc Tawe Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
522226,Parc Tawe Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522226,Parc Tawe Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
522226,Parc Tawe Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
522226,Parc Tawe Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,1.7
522226,Parc Tawe Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,37.9
522226,Parc Tawe Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
522226,Parc Tawe Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522226,Parc Tawe Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
522226,Parc Tawe Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
522226,Parc Tawe Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,38.0
522226,Parc Tawe Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522226,Parc Tawe Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
522226,Parc Tawe Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522226,Parc Tawe Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
522226,Parc Tawe Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
522226,Parc Tawe Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,2.2
522226,Parc Tawe Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,38.0
522226,Parc Tawe Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522226,Parc Tawe Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
522226,Parc Tawe Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522226,Parc Tawe Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
522226,Parc Tawe Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
522226,Parc Tawe Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,2.1
522226,Parc Tawe Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,38.1
522226,Parc Tawe Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522226,Parc Tawe Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
522226,Parc Tawe Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522226,Parc Tawe Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
522226,Parc Tawe Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522226,Parc Tawe Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
522226,Parc Tawe Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,3.4
522226,Parc Tawe Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,38.1
522226,Parc Tawe Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522226,Parc Tawe Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
522226,Parc Tawe Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522226,Parc Tawe Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
522226,Parc Tawe Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522226,Parc Tawe Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
522226,Parc Tawe Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
522226,Parc Tawe Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,1.3
522226,Parc Tawe Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,38.2
522226,Parc Tawe Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522226,Parc Tawe Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
522226,Parc Tawe Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522226,Parc Tawe Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
522226,Parc Tawe Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522226,Parc Tawe Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
522226,Parc Tawe Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
522226,Parc Tawe Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,1.6
522226,Parc Tawe Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,38.3
522226,Parc Tawe Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522226,Parc Tawe Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
522226,Parc Tawe Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522226,Parc Tawe Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
522226,Parc Tawe Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522226,Parc Tawe Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
522226,Parc Tawe Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,38.3
522226,Parc Tawe Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522226,Parc Tawe Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
522226,Parc Tawe Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
522226,Parc Tawe Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
522226,Parc Tawe Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522226,Parc Tawe Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
522226,Parc Tawe Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,38.3
522226,Parc Tawe Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522226,Parc Tawe Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
522226,Parc Tawe Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
522226,Parc Tawe Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
522226,Parc Tawe Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522226,Parc Tawe Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
522226,Parc Tawe Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,38.3
522226,Parc Tawe Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
522226,Parc Tawe Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
522226,Parc Tawe Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522226,Parc Tawe Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
522226,Parc Tawe Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522226,Parc Tawe Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
522226,Parc Tawe Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,38.4
522226,Parc Tawe Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
522226,Parc Tawe Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
522226,Parc Tawe Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
522226,Parc Tawe Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
522226,Parc Tawe Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522226,Parc Tawe Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
522226,Parc Tawe Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,38.5
522226,Parc Tawe Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
522226,Parc Tawe Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
522226,Parc Tawe Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
522226,Parc Tawe Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
522226,Parc Tawe Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522226,Parc Tawe Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
522226,Parc Tawe Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,38.5
522226,Parc Tawe Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522226,Parc Tawe Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
522226,Parc Tawe Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
522226,Parc Tawe Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
522226,Parc Tawe Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522226,Parc Tawe Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
522226,Parc Tawe Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,1.9
522226,Parc Tawe Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,38.6
522226,Parc Tawe Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522226,Parc Tawe Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
522226,Parc Tawe Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
522226,Parc Tawe Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
522226,Parc Tawe Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522226,Parc Tawe Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
522226,Parc Tawe Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,3.6
522226,Parc Tawe Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,38.6
522226,Parc Tawe Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522226,Parc Tawe Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
522226,Parc Tawe Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
522226,Parc Tawe Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
522226,Parc Tawe Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522226,Parc Tawe Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
522226,Parc Tawe Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,5.7
522226,Parc Tawe Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,38.6
522226,Parc Tawe Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
522226,Parc Tawe Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
522226,Parc Tawe Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522226,Parc Tawe Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
522226,Parc Tawe Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522226,Parc Tawe Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
522226,Parc Tawe Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,5.2
522226,Parc Tawe Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,38.7
522226,Parc Tawe Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522226,Parc Tawe Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
522226,Parc Tawe Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
