Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,40.3
522226,Parc Tawe Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522226,Parc Tawe Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
522226,Parc Tawe Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522226,Parc Tawe Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
522226,Parc Tawe Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
522226,Parc Tawe Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,2.2
522226,Parc Tawe Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,40.4
522226,Parc Tawe Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
522226,Parc Tawe Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522226,Parc Tawe Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
522226,Parc Tawe Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
522226,Parc Tawe Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,3.9
522226,Parc Tawe Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,40.5
522226,Parc Tawe Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522226,Parc Tawe Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
522226,Parc Tawe Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522226,Parc Tawe Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
522226,Parc Tawe Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
522226,Parc Tawe Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,2.2
522226,Parc Tawe Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,40.6
522226,Parc Tawe Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522226,Parc Tawe Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
522226,Parc Tawe Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522226,Parc Tawe Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
522226,Parc Tawe Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522226,Parc Tawe Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
522226,Parc Tawe Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,1.6
522226,Parc Tawe Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,40.7
522226,Parc Tawe Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522226,Parc Tawe Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
522226,Parc Tawe Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522226,Parc Tawe Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
522226,Parc Tawe Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522226,Parc Tawe Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
522226,Parc Tawe Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522226,Parc Tawe Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,1.2
522226,Parc Tawe Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,40.8
522226,Parc Tawe Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522226,Parc Tawe Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
522226,Parc Tawe Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522226,Parc Tawe Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
522226,Parc Tawe Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522226,Parc Tawe Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
522226,Parc Tawe Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
522226,Parc Tawe Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,40.9
522226,Parc Tawe Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522226,Parc Tawe Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
522226,Parc Tawe Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522226,Parc Tawe Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
522226,Parc Tawe Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522226,Parc Tawe Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
522226,Parc Tawe Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
522226,Parc Tawe Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,2.5
522226,Parc Tawe Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,40.9
522226,Parc Tawe Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522226,Parc Tawe Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
522226,Parc Tawe Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522226,Parc Tawe Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
522226,Parc Tawe Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522226,Parc Tawe Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
522226,Parc Tawe Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522226,Parc Tawe Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,3.4
522226,Parc Tawe Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,41.0
522226,Parc Tawe Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
522226,Parc Tawe Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522226,Parc Tawe Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522226,Parc Tawe Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
522226,Parc Tawe Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522226,Parc Tawe Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
522226,Parc Tawe Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,41.0
522226,Parc Tawe Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522226,Parc Tawe Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
522226,Parc Tawe Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522226,Parc Tawe Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
522226,Parc Tawe Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522226,Parc Tawe Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
522226,Parc Tawe Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,3.4
522226,Parc Tawe Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,41.1
522226,Parc Tawe Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522226,Parc Tawe Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
522226,Parc Tawe Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522226,Parc Tawe Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
522226,Parc Tawe Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522226,Parc Tawe Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
522226,Parc Tawe Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,2.5
522226,Parc Tawe Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,41.1
522226,Parc Tawe Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522226,Parc Tawe Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
522226,Parc Tawe Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522226,Parc Tawe Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
522226,Parc Tawe Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522226,Parc Tawe Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
522226,Parc Tawe Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,41.1
522226,Parc Tawe Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522226,Parc Tawe Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
522226,Parc Tawe Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522226,Parc Tawe Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
522226,Parc Tawe Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522226,Parc Tawe Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
522226,Parc Tawe Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,3.8
522226,Parc Tawe Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,41.1
522226,Parc Tawe Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522226,Parc Tawe Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
522226,Parc Tawe Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522226,Parc Tawe Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
522226,Parc Tawe Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522226,Parc Tawe Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
522226,Parc Tawe Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,5.1
522226,Parc Tawe Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,41.2
522226,Parc Tawe Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522226,Parc Tawe Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
522226,Parc Tawe Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
522226,Parc Tawe Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
522226,Parc Tawe Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522226,Parc Tawe Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
522226,Parc Tawe Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,4.6
522226,Parc Tawe Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,41.3
522226,Parc Tawe Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522226,Parc Tawe Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
522226,Parc Tawe Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
522226,Parc Tawe Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
522226,Parc Tawe Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522226,Parc Tawe Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
522226,Parc Tawe Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,5.3
522226,Parc Tawe Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,41.3
522226,Parc Tawe Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
522226,Parc Tawe Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
522226,Parc Tawe Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
522226,Parc Tawe Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
522226,Parc Tawe Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
522226,Parc Tawe Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
522226,Parc Tawe Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,5.5
522226,Parc Tawe Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,41.4
522226,Parc Tawe Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
522226,Parc Tawe Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
522226,Parc Tawe Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522226,Parc Tawe Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
522226,Parc Tawe Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,6.5
522226,Parc Tawe Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,41.4
522226,Parc Tawe Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522226,Parc Tawe Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
522226,Parc Tawe Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
522226,Parc Tawe Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
522226,Parc Tawe Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522226,Parc Tawe Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522226,Parc Tawe Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,5.1
522226,Parc Tawe Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,41.5
522226,Parc Tawe Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
522226,Parc Tawe Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
522226,Parc Tawe Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
522226,Parc Tawe Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
522226,Parc Tawe Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
522226,Parc Tawe Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
522226,Parc Tawe Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,6.0
522226,Parc Tawe Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,41.4
522226,Parc Tawe Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
522226,Parc Tawe Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
522226,Parc Tawe Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
522226,Parc Tawe Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
522226,Parc Tawe Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
522226,Parc Tawe Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,7.2
522226,Parc Tawe Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,41.3
522226,Parc Tawe Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
522226,Parc Tawe Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
522226,Parc Tawe Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
522226,Parc Tawe Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
522226,Parc Tawe Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
522226,Parc Tawe Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
522226,Parc Tawe Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,7.5
522226,Parc Tawe Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,41.2
522226,Parc Tawe Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
522226,Parc Tawe Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
522226,Parc Tawe Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
522226,Parc Tawe Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
522226,Parc Tawe Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,6.7
522226,Parc Tawe Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,41.1
522226,Parc Tawe Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
522226,Parc Tawe Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
522226,Parc Tawe Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
522226,Parc Tawe Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
522226,Parc Tawe Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
522226,Parc Tawe Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
522226,Parc Tawe Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,7.1
522226,Parc Tawe Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,41.0
522226,Parc Tawe Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
522226,Parc Tawe Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
522226,Parc Tawe Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
522226,Parc Tawe Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
522226,Parc Tawe Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
522226,Parc Tawe Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
522226,Parc Tawe Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,6.0
522226,Parc Tawe Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,41.0
522226,Parc Tawe Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
522226,Parc Tawe Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
522226,Parc Tawe Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
522226,Parc Tawe Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
522226,Parc Tawe Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
522226,Parc Tawe Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
522226,Parc Tawe Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,6.3
522226,Parc Tawe Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,40.9
522226,Parc Tawe Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
522226,Parc Tawe Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
522226,Parc Tawe Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
522226,Parc Tawe Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
522226,Parc Tawe Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
522226,Parc Tawe Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
522226,Parc Tawe Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522226,Parc Tawe Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,6.3
522226,Parc Tawe Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,40.7
522226,Parc Tawe Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
522226,Parc Tawe Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
522226,Parc Tawe Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
522226,Parc Tawe Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
522226,Parc Tawe Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
522226,Parc Tawe Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,6.3
522226,Parc Tawe Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,40.6
522226,Parc Tawe Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
522226,Parc Tawe Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
522226,Parc Tawe Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
522226,Parc Tawe Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
522226,Parc Tawe Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
522226,Parc Tawe Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,7.6
522226,Parc Tawe Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,40.4
522226,Parc Tawe Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
522226,Parc Tawe Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
522226,Parc Tawe Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
522226,Parc Tawe Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
522226,Parc Tawe Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
522226,Parc Tawe Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
522226,Parc Tawe Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,7.4
522226,Parc Tawe Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,40.2
522226,Parc Tawe Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
522226,Parc Tawe Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
522226,Parc Tawe Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
522226,Parc Tawe Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
522226,Parc Tawe Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
522226,Parc Tawe Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,7.0
522226,Parc Tawe Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,40.0
522226,Parc Tawe Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
522226,Parc Tawe Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
522226,Parc Tawe Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
522226,Parc Tawe Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
522226,Parc Tawe Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522226,Parc Tawe Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
522226,Parc Tawe Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
