Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522226,Parc Tawe Swansea,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,3.6
522226,Parc Tawe Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,34.2
522226,Parc Tawe Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
522226,Parc Tawe Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
522226,Parc Tawe Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
522226,Parc Tawe Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
522226,Parc Tawe Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
522226,Parc Tawe Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
522226,Parc Tawe Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,4.3
522226,Parc Tawe Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,34.1
522226,Parc Tawe Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
522226,Parc Tawe Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
522226,Parc Tawe Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
522226,Parc Tawe Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
522226,Parc Tawe Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
522226,Parc Tawe Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
522226,Parc Tawe Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,4.5
522226,Parc Tawe Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,33.9
522226,Parc Tawe Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
522226,Parc Tawe Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
522226,Parc Tawe Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
522226,Parc Tawe Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
522226,Parc Tawe Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,33.7
522226,Parc Tawe Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
522226,Parc Tawe Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
522226,Parc Tawe Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
522226,Parc Tawe Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522226,Parc Tawe Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522226,Parc Tawe Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,3.4
522226,Parc Tawe Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,33.6
522226,Parc Tawe Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
522226,Parc Tawe Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
522226,Parc Tawe Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
522226,Parc Tawe Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522226,Parc Tawe Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
522226,Parc Tawe Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,3.5
522226,Parc Tawe Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,33.4
522226,Parc Tawe Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
522226,Parc Tawe Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
522226,Parc Tawe Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
522226,Parc Tawe Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
522226,Parc Tawe Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
522226,Parc Tawe Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,33.3
522226,Parc Tawe Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
522226,Parc Tawe Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
522226,Parc Tawe Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
522226,Parc Tawe Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
522226,Parc Tawe Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
522226,Parc Tawe Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522226,Parc Tawe Swansea,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,3.7
522226,Parc Tawe Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,33.2
522226,Parc Tawe Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
522226,Parc Tawe Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
522226,Parc Tawe Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
522226,Parc Tawe Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
522226,Parc Tawe Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
522226,Parc Tawe Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
522226,Parc Tawe Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,3.7
522226,Parc Tawe Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,33.1
522226,Parc Tawe Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
522226,Parc Tawe Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
522226,Parc Tawe Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
522226,Parc Tawe Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
522226,Parc Tawe Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522226,Parc Tawe Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
522226,Parc Tawe Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,3.4
522226,Parc Tawe Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,32.9
522226,Parc Tawe Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
522226,Parc Tawe Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
522226,Parc Tawe Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
522226,Parc Tawe Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
522226,Parc Tawe Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522226,Parc Tawe Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522226,Parc Tawe Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,3.9
522226,Parc Tawe Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,32.7
522226,Parc Tawe Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522226,Parc Tawe Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
522226,Parc Tawe Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
522226,Parc Tawe Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
522226,Parc Tawe Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522226,Parc Tawe Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
522226,Parc Tawe Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,3.8
522226,Parc Tawe Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,32.5
522226,Parc Tawe Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522226,Parc Tawe Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
522226,Parc Tawe Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522226,Parc Tawe Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
522226,Parc Tawe Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522226,Parc Tawe Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
522226,Parc Tawe Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,4.7
522226,Parc Tawe Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,32.3
522226,Parc Tawe Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522226,Parc Tawe Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
522226,Parc Tawe Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
522226,Parc Tawe Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
522226,Parc Tawe Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522226,Parc Tawe Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
522226,Parc Tawe Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,3.9
522226,Parc Tawe Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,32.1
522226,Parc Tawe Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522226,Parc Tawe Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
522226,Parc Tawe Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522226,Parc Tawe Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
522226,Parc Tawe Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522226,Parc Tawe Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
522226,Parc Tawe Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,3.9
522226,Parc Tawe Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,31.9
522226,Parc Tawe Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522226,Parc Tawe Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
522226,Parc Tawe Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522226,Parc Tawe Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
522226,Parc Tawe Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522226,Parc Tawe Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
522226,Parc Tawe Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,3.7
522226,Parc Tawe Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,31.7
522226,Parc Tawe Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522226,Parc Tawe Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
522226,Parc Tawe Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
522226,Parc Tawe Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
522226,Parc Tawe Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522226,Parc Tawe Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
522226,Parc Tawe Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,4.2
522226,Parc Tawe Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,31.6
522226,Parc Tawe Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522226,Parc Tawe Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
522226,Parc Tawe Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522226,Parc Tawe Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
522226,Parc Tawe Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522226,Parc Tawe Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522226,Parc Tawe Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,3.8
522226,Parc Tawe Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,31.4
522226,Parc Tawe Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522226,Parc Tawe Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
522226,Parc Tawe Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522226,Parc Tawe Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
522226,Parc Tawe Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522226,Parc Tawe Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
522226,Parc Tawe Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,3.4
522226,Parc Tawe Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,31.3
522226,Parc Tawe Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522226,Parc Tawe Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
522226,Parc Tawe Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522226,Parc Tawe Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
522226,Parc Tawe Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522226,Parc Tawe Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
522226,Parc Tawe Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,5.1
522226,Parc Tawe Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,31.1
522226,Parc Tawe Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522226,Parc Tawe Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
522226,Parc Tawe Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522226,Parc Tawe Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
522226,Parc Tawe Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522226,Parc Tawe Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
522226,Parc Tawe Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,4.7
522226,Parc Tawe Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,31.0
522226,Parc Tawe Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522226,Parc Tawe Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
522226,Parc Tawe Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522226,Parc Tawe Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
522226,Parc Tawe Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522226,Parc Tawe Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
522226,Parc Tawe Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,4.7
522226,Parc Tawe Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,30.9
522226,Parc Tawe Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
522226,Parc Tawe Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
522226,Parc Tawe Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522226,Parc Tawe Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522226,Parc Tawe Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522226,Parc Tawe Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
522226,Parc Tawe Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,30.8
522226,Parc Tawe Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522226,Parc Tawe Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
522226,Parc Tawe Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522226,Parc Tawe Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
522226,Parc Tawe Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522226,Parc Tawe Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
522226,Parc Tawe Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,30.8
522226,Parc Tawe Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522226,Parc Tawe Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
522226,Parc Tawe Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522226,Parc Tawe Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522226,Parc Tawe Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522226,Parc Tawe Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
522226,Parc Tawe Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,2.4
522226,Parc Tawe Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,30.7
522226,Parc Tawe Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522226,Parc Tawe Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
522226,Parc Tawe Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522226,Parc Tawe Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
522226,Parc Tawe Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522226,Parc Tawe Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
522226,Parc Tawe Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,30.7
522226,Parc Tawe Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522226,Parc Tawe Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
522226,Parc Tawe Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522226,Parc Tawe Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
522226,Parc Tawe Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522226,Parc Tawe Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
522226,Parc Tawe Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,30.6
522226,Parc Tawe Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522226,Parc Tawe Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
522226,Parc Tawe Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522226,Parc Tawe Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
522226,Parc Tawe Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522226,Parc Tawe Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
522226,Parc Tawe Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,2.5
522226,Parc Tawe Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,30.6
522226,Parc Tawe Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522226,Parc Tawe Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
522226,Parc Tawe Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522226,Parc Tawe Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
522226,Parc Tawe Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522226,Parc Tawe Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
522226,Parc Tawe Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,30.6
522226,Parc Tawe Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522226,Parc Tawe Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
522226,Parc Tawe Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522226,Parc Tawe Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
522226,Parc Tawe Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522226,Parc Tawe Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
522226,Parc Tawe Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,3.4
522226,Parc Tawe Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,30.7
522226,Parc Tawe Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522226,Parc Tawe Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
522226,Parc Tawe Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522226,Parc Tawe Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
522226,Parc Tawe Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522226,Parc Tawe Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
522226,Parc Tawe Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,2.8
522226,Parc Tawe Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,30.7
522226,Parc Tawe Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522226,Parc Tawe Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
522226,Parc Tawe Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522226,Parc Tawe Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
522226,Parc Tawe Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522226,Parc Tawe Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
522226,Parc Tawe Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,2.3
522226,Parc Tawe Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,30.8
522226,Parc Tawe Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522226,Parc Tawe Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
522226,Parc Tawe Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522226,Parc Tawe Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
522226,Parc Tawe Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522226,Parc Tawe Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
522226,Parc Tawe Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
