Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,2.5
522226,Parc Tawe Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,30.9
522226,Parc Tawe Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522226,Parc Tawe Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
522226,Parc Tawe Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522226,Parc Tawe Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
522226,Parc Tawe Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522226,Parc Tawe Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
522226,Parc Tawe Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,31.0
522226,Parc Tawe Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522226,Parc Tawe Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
522226,Parc Tawe Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522226,Parc Tawe Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
522226,Parc Tawe Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
522226,Parc Tawe Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,31.1
522226,Parc Tawe Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522226,Parc Tawe Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
522226,Parc Tawe Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522226,Parc Tawe Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
522226,Parc Tawe Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
522226,Parc Tawe Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,1.9
522226,Parc Tawe Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,31.2
522226,Parc Tawe Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
522226,Parc Tawe Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
522226,Parc Tawe Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
522226,Parc Tawe Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,2.4
522226,Parc Tawe Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,31.3
522226,Parc Tawe Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
522226,Parc Tawe Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
522226,Parc Tawe Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522226,Parc Tawe Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
522226,Parc Tawe Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,31.5
522226,Parc Tawe Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
522226,Parc Tawe Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
522226,Parc Tawe Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522226,Parc Tawe Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
522226,Parc Tawe Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,31.6
522226,Parc Tawe Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
522226,Parc Tawe Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522226,Parc Tawe Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
522226,Parc Tawe Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522226,Parc Tawe Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
522226,Parc Tawe Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,31.8
522226,Parc Tawe Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
522226,Parc Tawe Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
522226,Parc Tawe Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
522226,Parc Tawe Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,32.0
522226,Parc Tawe Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
522226,Parc Tawe Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522226,Parc Tawe Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
522226,Parc Tawe Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522226,Parc Tawe Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,32.2
522226,Parc Tawe Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
522226,Parc Tawe Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
522226,Parc Tawe Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
522226,Parc Tawe Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,32.4
522226,Parc Tawe Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
522226,Parc Tawe Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522226,Parc Tawe Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
522226,Parc Tawe Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
522226,Parc Tawe Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,32.5
522226,Parc Tawe Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
522226,Parc Tawe Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
522226,Parc Tawe Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
522226,Parc Tawe Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,3.6
522226,Parc Tawe Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,32.7
522226,Parc Tawe Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
522226,Parc Tawe Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522226,Parc Tawe Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
522226,Parc Tawe Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
522226,Parc Tawe Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,2.8
522226,Parc Tawe Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,32.8
522226,Parc Tawe Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
522226,Parc Tawe Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522226,Parc Tawe Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
522226,Parc Tawe Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
522226,Parc Tawe Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,33.0
522226,Parc Tawe Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
522226,Parc Tawe Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522226,Parc Tawe Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
522226,Parc Tawe Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
522226,Parc Tawe Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,33.1
522226,Parc Tawe Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
522226,Parc Tawe Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522226,Parc Tawe Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
522226,Parc Tawe Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,3.5
522226,Parc Tawe Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,33.2
522226,Parc Tawe Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
522226,Parc Tawe Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522226,Parc Tawe Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
522226,Parc Tawe Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
522226,Parc Tawe Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,3.4
522226,Parc Tawe Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,33.4
522226,Parc Tawe Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
522226,Parc Tawe Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522226,Parc Tawe Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
522226,Parc Tawe Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
522226,Parc Tawe Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,33.5
522226,Parc Tawe Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
522226,Parc Tawe Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
522226,Parc Tawe Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
522226,Parc Tawe Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,3.9
522226,Parc Tawe Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,33.7
522226,Parc Tawe Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
522226,Parc Tawe Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522226,Parc Tawe Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
522226,Parc Tawe Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
522226,Parc Tawe Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,4.2
522226,Parc Tawe Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,33.9
522226,Parc Tawe Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
522226,Parc Tawe Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522226,Parc Tawe Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
522226,Parc Tawe Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
522226,Parc Tawe Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,34.0
522226,Parc Tawe Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
522226,Parc Tawe Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522226,Parc Tawe Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
522226,Parc Tawe Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
522226,Parc Tawe Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,34.2
522226,Parc Tawe Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
522226,Parc Tawe Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
522226,Parc Tawe Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
522226,Parc Tawe Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,34.3
522226,Parc Tawe Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522226,Parc Tawe Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
522226,Parc Tawe Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
522226,Parc Tawe Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522226,Parc Tawe Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
522226,Parc Tawe Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,34.5
522226,Parc Tawe Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522226,Parc Tawe Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
522226,Parc Tawe Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
522226,Parc Tawe Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522226,Parc Tawe Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522226,Parc Tawe Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,3.7
522226,Parc Tawe Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,34.6
522226,Parc Tawe Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
522226,Parc Tawe Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
522226,Parc Tawe Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522226,Parc Tawe Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
522226,Parc Tawe Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,3.5
522226,Parc Tawe Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,34.8
522226,Parc Tawe Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
522226,Parc Tawe Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
522226,Parc Tawe Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
522226,Parc Tawe Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,2.8
522226,Parc Tawe Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,35.0
522226,Parc Tawe Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
522226,Parc Tawe Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
522226,Parc Tawe Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522226,Parc Tawe Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
522226,Parc Tawe Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,35.1
522226,Parc Tawe Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522226,Parc Tawe Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
522226,Parc Tawe Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
522226,Parc Tawe Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522226,Parc Tawe Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522226,Parc Tawe Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,35.3
522226,Parc Tawe Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
522226,Parc Tawe Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
522226,Parc Tawe Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522226,Parc Tawe Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
522226,Parc Tawe Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,4.5
522226,Parc Tawe Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,35.5
522226,Parc Tawe Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522226,Parc Tawe Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
522226,Parc Tawe Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
522226,Parc Tawe Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522226,Parc Tawe Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
522226,Parc Tawe Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,2.8
522226,Parc Tawe Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,35.7
522226,Parc Tawe Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522226,Parc Tawe Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
522226,Parc Tawe Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
522226,Parc Tawe Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522226,Parc Tawe Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
522226,Parc Tawe Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
