Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,4.5
522226,Parc Tawe Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,37.6
522226,Parc Tawe Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
522226,Parc Tawe Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
522226,Parc Tawe Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
522226,Parc Tawe Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
522226,Parc Tawe Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.11
522226,Parc Tawe Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,4.5
522226,Parc Tawe Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,37.4
522226,Parc Tawe Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
522226,Parc Tawe Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
522226,Parc Tawe Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
522226,Parc Tawe Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
522226,Parc Tawe Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
522226,Parc Tawe Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
522226,Parc Tawe Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,4.6
522226,Parc Tawe Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,37.3
522226,Parc Tawe Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
522226,Parc Tawe Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
522226,Parc Tawe Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
522226,Parc Tawe Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
522226,Parc Tawe Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
522226,Parc Tawe Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
522226,Parc Tawe Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,5.4
522226,Parc Tawe Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,37.1
522226,Parc Tawe Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
522226,Parc Tawe Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
522226,Parc Tawe Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
522226,Parc Tawe Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
522226,Parc Tawe Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522226,Parc Tawe Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
522226,Parc Tawe Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,3.7
522226,Parc Tawe Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,37.0
522226,Parc Tawe Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
522226,Parc Tawe Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
522226,Parc Tawe Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522226,Parc Tawe Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
522226,Parc Tawe Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522226,Parc Tawe Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
522226,Parc Tawe Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,5.5
522226,Parc Tawe Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,36.8
522226,Parc Tawe Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522226,Parc Tawe Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
522226,Parc Tawe Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
522226,Parc Tawe Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
522226,Parc Tawe Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522226,Parc Tawe Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
522226,Parc Tawe Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,5.1
522226,Parc Tawe Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,36.6
522226,Parc Tawe Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
522226,Parc Tawe Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
522226,Parc Tawe Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
522226,Parc Tawe Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522226,Parc Tawe Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
522226,Parc Tawe Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,3.4
522226,Parc Tawe Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,36.3
522226,Parc Tawe Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
522226,Parc Tawe Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
522226,Parc Tawe Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
522226,Parc Tawe Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
522226,Parc Tawe Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522226,Parc Tawe Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
522226,Parc Tawe Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,4.6
522226,Parc Tawe Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,36.2
522226,Parc Tawe Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522226,Parc Tawe Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
522226,Parc Tawe Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
522226,Parc Tawe Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
522226,Parc Tawe Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522226,Parc Tawe Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
522226,Parc Tawe Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,5.0
522226,Parc Tawe Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,36.0
522226,Parc Tawe Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522226,Parc Tawe Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
522226,Parc Tawe Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
522226,Parc Tawe Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
522226,Parc Tawe Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522226,Parc Tawe Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
522226,Parc Tawe Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,4.0
522226,Parc Tawe Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,35.8
522226,Parc Tawe Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
522226,Parc Tawe Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
522226,Parc Tawe Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522226,Parc Tawe Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
522226,Parc Tawe Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522226,Parc Tawe Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
522226,Parc Tawe Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,4.9
522226,Parc Tawe Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,35.6
522226,Parc Tawe Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522226,Parc Tawe Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
522226,Parc Tawe Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
522226,Parc Tawe Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
522226,Parc Tawe Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522226,Parc Tawe Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
522226,Parc Tawe Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,4.2
522226,Parc Tawe Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,35.4
522226,Parc Tawe Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
522226,Parc Tawe Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
522226,Parc Tawe Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
522226,Parc Tawe Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
522226,Parc Tawe Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522226,Parc Tawe Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
522226,Parc Tawe Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,4.7
522226,Parc Tawe Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,35.2
522226,Parc Tawe Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522226,Parc Tawe Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
522226,Parc Tawe Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522226,Parc Tawe Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
522226,Parc Tawe Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522226,Parc Tawe Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
522226,Parc Tawe Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,6.2
522226,Parc Tawe Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,35.0
522226,Parc Tawe Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522226,Parc Tawe Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
522226,Parc Tawe Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522226,Parc Tawe Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
522226,Parc Tawe Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522226,Parc Tawe Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
522226,Parc Tawe Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,5.0
522226,Parc Tawe Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,34.8
522226,Parc Tawe Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522226,Parc Tawe Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
522226,Parc Tawe Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522226,Parc Tawe Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
522226,Parc Tawe Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522226,Parc Tawe Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
522226,Parc Tawe Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,4.1
522226,Parc Tawe Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,34.7
522226,Parc Tawe Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522226,Parc Tawe Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
522226,Parc Tawe Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522226,Parc Tawe Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
522226,Parc Tawe Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522226,Parc Tawe Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
522226,Parc Tawe Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,5.5
522226,Parc Tawe Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,34.5
522226,Parc Tawe Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522226,Parc Tawe Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
522226,Parc Tawe Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522226,Parc Tawe Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
522226,Parc Tawe Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522226,Parc Tawe Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
522226,Parc Tawe Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,5.4
522226,Parc Tawe Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,34.4
522226,Parc Tawe Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522226,Parc Tawe Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
522226,Parc Tawe Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522226,Parc Tawe Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
522226,Parc Tawe Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522226,Parc Tawe Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
522226,Parc Tawe Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,5.6
522226,Parc Tawe Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,34.2
522226,Parc Tawe Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522226,Parc Tawe Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
522226,Parc Tawe Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522226,Parc Tawe Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
522226,Parc Tawe Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522226,Parc Tawe Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
522226,Parc Tawe Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,5.3
522226,Parc Tawe Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,34.0
522226,Parc Tawe Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522226,Parc Tawe Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
522226,Parc Tawe Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522226,Parc Tawe Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
522226,Parc Tawe Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522226,Parc Tawe Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
522226,Parc Tawe Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,4.3
522226,Parc Tawe Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,33.9
522226,Parc Tawe Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522226,Parc Tawe Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
522226,Parc Tawe Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522226,Parc Tawe Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
522226,Parc Tawe Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522226,Parc Tawe Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
522226,Parc Tawe Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,4.2
522226,Parc Tawe Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,33.8
522226,Parc Tawe Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522226,Parc Tawe Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
522226,Parc Tawe Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522226,Parc Tawe Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
522226,Parc Tawe Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522226,Parc Tawe Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
522226,Parc Tawe Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,5.1
522226,Parc Tawe Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,33.6
522226,Parc Tawe Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522226,Parc Tawe Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
522226,Parc Tawe Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522226,Parc Tawe Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
522226,Parc Tawe Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522226,Parc Tawe Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
522226,Parc Tawe Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,3.6
522226,Parc Tawe Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,33.4
522226,Parc Tawe Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522226,Parc Tawe Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
522226,Parc Tawe Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522226,Parc Tawe Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
522226,Parc Tawe Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522226,Parc Tawe Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
522226,Parc Tawe Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,4.7
522226,Parc Tawe Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,33.2
522226,Parc Tawe Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522226,Parc Tawe Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
522226,Parc Tawe Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522226,Parc Tawe Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
522226,Parc Tawe Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522226,Parc Tawe Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
522226,Parc Tawe Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,6.0
522226,Parc Tawe Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,33.1
522226,Parc Tawe Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522226,Parc Tawe Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
522226,Parc Tawe Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522226,Parc Tawe Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
522226,Parc Tawe Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522226,Parc Tawe Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
522226,Parc Tawe Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,5.4
522226,Parc Tawe Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,33.1
522226,Parc Tawe Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522226,Parc Tawe Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
522226,Parc Tawe Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522226,Parc Tawe Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
522226,Parc Tawe Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522226,Parc Tawe Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
522226,Parc Tawe Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,5.6
522226,Parc Tawe Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,33.0
522226,Parc Tawe Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522226,Parc Tawe Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
522226,Parc Tawe Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522226,Parc Tawe Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
522226,Parc Tawe Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522226,Parc Tawe Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
522226,Parc Tawe Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,6.9
522226,Parc Tawe Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,32.8
522226,Parc Tawe Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522226,Parc Tawe Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
522226,Parc Tawe Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522226,Parc Tawe Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
522226,Parc Tawe Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522226,Parc Tawe Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
522226,Parc Tawe Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,4.7
522226,Parc Tawe Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,32.6
522226,Parc Tawe Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522226,Parc Tawe Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
522226,Parc Tawe Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522226,Parc Tawe Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
522226,Parc Tawe Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522226,Parc Tawe Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
522226,Parc Tawe Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,4.6
522226,Parc Tawe Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,32.5
522226,Parc Tawe Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522226,Parc Tawe Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
522226,Parc Tawe Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522226,Parc Tawe Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
