Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522226,Parc Tawe Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
522226,Parc Tawe Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,3.7
522226,Parc Tawe Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,32.4
522226,Parc Tawe Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522226,Parc Tawe Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
522226,Parc Tawe Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522226,Parc Tawe Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
522226,Parc Tawe Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522226,Parc Tawe Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
522226,Parc Tawe Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,32.4
522226,Parc Tawe Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522226,Parc Tawe Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
522226,Parc Tawe Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522226,Parc Tawe Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
522226,Parc Tawe Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522226,Parc Tawe Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
522226,Parc Tawe Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,4.2
522226,Parc Tawe Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,32.4
522226,Parc Tawe Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522226,Parc Tawe Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
522226,Parc Tawe Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522226,Parc Tawe Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
522226,Parc Tawe Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522226,Parc Tawe Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
522226,Parc Tawe Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,3.8
522226,Parc Tawe Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,32.3
522226,Parc Tawe Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522226,Parc Tawe Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
522226,Parc Tawe Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522226,Parc Tawe Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
522226,Parc Tawe Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522226,Parc Tawe Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
522226,Parc Tawe Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,3.9
522226,Parc Tawe Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,32.3
522226,Parc Tawe Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
522226,Parc Tawe Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
522226,Parc Tawe Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522226,Parc Tawe Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
522226,Parc Tawe Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522226,Parc Tawe Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
522226,Parc Tawe Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,3.9
522226,Parc Tawe Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,32.2
522226,Parc Tawe Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522226,Parc Tawe Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
522226,Parc Tawe Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522226,Parc Tawe Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
522226,Parc Tawe Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522226,Parc Tawe Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
522226,Parc Tawe Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,4.1
522226,Parc Tawe Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,32.1
522226,Parc Tawe Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522226,Parc Tawe Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
522226,Parc Tawe Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522226,Parc Tawe Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
522226,Parc Tawe Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522226,Parc Tawe Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
522226,Parc Tawe Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,4.2
522226,Parc Tawe Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,32.0
522226,Parc Tawe Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522226,Parc Tawe Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
522226,Parc Tawe Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522226,Parc Tawe Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
522226,Parc Tawe Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522226,Parc Tawe Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
522226,Parc Tawe Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522226,Parc Tawe Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,3.5
522226,Parc Tawe Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,32.0
522226,Parc Tawe Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522226,Parc Tawe Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
522226,Parc Tawe Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522226,Parc Tawe Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
522226,Parc Tawe Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522226,Parc Tawe Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
522226,Parc Tawe Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,4.3
522226,Parc Tawe Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,32.0
522226,Parc Tawe Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522226,Parc Tawe Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
522226,Parc Tawe Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522226,Parc Tawe Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
522226,Parc Tawe Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522226,Parc Tawe Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
522226,Parc Tawe Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,32.0
522226,Parc Tawe Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522226,Parc Tawe Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
522226,Parc Tawe Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522226,Parc Tawe Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
522226,Parc Tawe Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522226,Parc Tawe Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
522226,Parc Tawe Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,32.0
522226,Parc Tawe Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522226,Parc Tawe Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
522226,Parc Tawe Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522226,Parc Tawe Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
522226,Parc Tawe Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522226,Parc Tawe Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
522226,Parc Tawe Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,32.0
522226,Parc Tawe Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522226,Parc Tawe Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
522226,Parc Tawe Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522226,Parc Tawe Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
522226,Parc Tawe Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522226,Parc Tawe Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
522226,Parc Tawe Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,3.5
522226,Parc Tawe Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,32.1
522226,Parc Tawe Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522226,Parc Tawe Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
522226,Parc Tawe Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522226,Parc Tawe Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
522226,Parc Tawe Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522226,Parc Tawe Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
522226,Parc Tawe Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,2.8
522226,Parc Tawe Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,32.1
522226,Parc Tawe Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522226,Parc Tawe Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
522226,Parc Tawe Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522226,Parc Tawe Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
522226,Parc Tawe Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
522226,Parc Tawe Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,3.5
522226,Parc Tawe Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,32.3
522226,Parc Tawe Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522226,Parc Tawe Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
522226,Parc Tawe Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522226,Parc Tawe Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
522226,Parc Tawe Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522226,Parc Tawe Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
522226,Parc Tawe Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,3.4
522226,Parc Tawe Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,32.3
522226,Parc Tawe Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522226,Parc Tawe Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
522226,Parc Tawe Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522226,Parc Tawe Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
522226,Parc Tawe Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522226,Parc Tawe Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
522226,Parc Tawe Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,2.3
522226,Parc Tawe Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,32.4
522226,Parc Tawe Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
522226,Parc Tawe Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522226,Parc Tawe Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
522226,Parc Tawe Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522226,Parc Tawe Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
522226,Parc Tawe Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,2.5
522226,Parc Tawe Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,32.5
522226,Parc Tawe Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522226,Parc Tawe Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
522226,Parc Tawe Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522226,Parc Tawe Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
522226,Parc Tawe Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
522226,Parc Tawe Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,32.6
522226,Parc Tawe Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
522226,Parc Tawe Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522226,Parc Tawe Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
522226,Parc Tawe Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
522226,Parc Tawe Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,3.7
522226,Parc Tawe Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,32.7
522226,Parc Tawe Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522226,Parc Tawe Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
522226,Parc Tawe Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522226,Parc Tawe Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
522226,Parc Tawe Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522226,Parc Tawe Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,2.5
522226,Parc Tawe Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,32.8
522226,Parc Tawe Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
522226,Parc Tawe Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
522226,Parc Tawe Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522226,Parc Tawe Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
522226,Parc Tawe Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,2.8
522226,Parc Tawe Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,32.9
522226,Parc Tawe Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
522226,Parc Tawe Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
522226,Parc Tawe Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
522226,Parc Tawe Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,33.1
522226,Parc Tawe Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
522226,Parc Tawe Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
522226,Parc Tawe Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
522226,Parc Tawe Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,33.2
522226,Parc Tawe Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
522226,Parc Tawe Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
522226,Parc Tawe Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522226,Parc Tawe Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
522226,Parc Tawe Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,33.4
522226,Parc Tawe Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522226,Parc Tawe Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522226,Parc Tawe Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
522226,Parc Tawe Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522226,Parc Tawe Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
522226,Parc Tawe Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,33.5
522226,Parc Tawe Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522226,Parc Tawe Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
522226,Parc Tawe Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
522226,Parc Tawe Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522226,Parc Tawe Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
522226,Parc Tawe Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,4.2
522226,Parc Tawe Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,33.7
522226,Parc Tawe Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522226,Parc Tawe Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
522226,Parc Tawe Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
522226,Parc Tawe Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522226,Parc Tawe Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
522226,Parc Tawe Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,2.5
522226,Parc Tawe Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,33.8
522226,Parc Tawe Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522226,Parc Tawe Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
522226,Parc Tawe Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522226,Parc Tawe Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
522226,Parc Tawe Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522226,Parc Tawe Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
522226,Parc Tawe Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,2.4
522226,Parc Tawe Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,34.0
522226,Parc Tawe Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522226,Parc Tawe Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
522226,Parc Tawe Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
522226,Parc Tawe Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522226,Parc Tawe Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
522226,Parc Tawe Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,3.5
522226,Parc Tawe Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,34.1
522226,Parc Tawe Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522226,Parc Tawe Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
522226,Parc Tawe Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
522226,Parc Tawe Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522226,Parc Tawe Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
522226,Parc Tawe Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,3.6
522226,Parc Tawe Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,34.3
522226,Parc Tawe Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522226,Parc Tawe Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
522226,Parc Tawe Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
