Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
522226,Parc Tawe Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
522226,Parc Tawe Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
522226,Parc Tawe Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
522226,Parc Tawe Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522226,Parc Tawe Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
522226,Parc Tawe Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
522226,Parc Tawe Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.14
522226,Parc Tawe Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522226,Parc Tawe Swansea,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,4.9
522226,Parc Tawe Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522226,Parc Tawe Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,37.9
522226,Parc Tawe Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
522226,Parc Tawe Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
522226,Parc Tawe Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
522226,Parc Tawe Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
522226,Parc Tawe Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522226,Parc Tawe Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
522226,Parc Tawe Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
522226,Parc Tawe Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.12
522226,Parc Tawe Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,6.7
522226,Parc Tawe Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,37.8
522226,Parc Tawe Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
522226,Parc Tawe Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
522226,Parc Tawe Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
522226,Parc Tawe Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
522226,Parc Tawe Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
522226,Parc Tawe Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
522226,Parc Tawe Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
522226,Parc Tawe Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.11
522226,Parc Tawe Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,6.3
522226,Parc Tawe Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522226,Parc Tawe Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,37.8
522226,Parc Tawe Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
522226,Parc Tawe Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
522226,Parc Tawe Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
522226,Parc Tawe Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
522226,Parc Tawe Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522226,Parc Tawe Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
522226,Parc Tawe Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
522226,Parc Tawe Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.13
522226,Parc Tawe Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,6.1
522226,Parc Tawe Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522226,Parc Tawe Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,37.7
522226,Parc Tawe Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522226,Parc Tawe Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
522226,Parc Tawe Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
522226,Parc Tawe Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
522226,Parc Tawe Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522226,Parc Tawe Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
522226,Parc Tawe Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
522226,Parc Tawe Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.14
522226,Parc Tawe Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,6.8
522226,Parc Tawe Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522226,Parc Tawe Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,37.6
522226,Parc Tawe Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522226,Parc Tawe Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
522226,Parc Tawe Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
522226,Parc Tawe Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
522226,Parc Tawe Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522226,Parc Tawe Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
522226,Parc Tawe Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
522226,Parc Tawe Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.15
522226,Parc Tawe Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522226,Parc Tawe Swansea,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,6.5
522226,Parc Tawe Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522226,Parc Tawe Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,37.6
522226,Parc Tawe Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
522226,Parc Tawe Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
522226,Parc Tawe Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
522226,Parc Tawe Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
522226,Parc Tawe Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522226,Parc Tawe Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
522226,Parc Tawe Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
522226,Parc Tawe Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.12
522226,Parc Tawe Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,5.6
522226,Parc Tawe Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522226,Parc Tawe Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,37.5
522226,Parc Tawe Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522226,Parc Tawe Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
522226,Parc Tawe Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
522226,Parc Tawe Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
522226,Parc Tawe Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
522226,Parc Tawe Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
522226,Parc Tawe Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.11
522226,Parc Tawe Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,7.3
522226,Parc Tawe Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,37.4
522226,Parc Tawe Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
522226,Parc Tawe Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
522226,Parc Tawe Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
522226,Parc Tawe Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
522226,Parc Tawe Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
522226,Parc Tawe Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
522226,Parc Tawe Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.11
522226,Parc Tawe Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,7.4
522226,Parc Tawe Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,37.4
522226,Parc Tawe Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
522226,Parc Tawe Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
522226,Parc Tawe Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
522226,Parc Tawe Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522226,Parc Tawe Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
522226,Parc Tawe Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
522226,Parc Tawe Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.12
522226,Parc Tawe Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,5.5
522226,Parc Tawe Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522226,Parc Tawe Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,37.3
522226,Parc Tawe Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
522226,Parc Tawe Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
522226,Parc Tawe Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
522226,Parc Tawe Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
522226,Parc Tawe Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
522226,Parc Tawe Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
522226,Parc Tawe Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.14
522226,Parc Tawe Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,5.6
522226,Parc Tawe Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,1.0
522226,Parc Tawe Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,37.2
522226,Parc Tawe Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
522226,Parc Tawe Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
522226,Parc Tawe Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
522226,Parc Tawe Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
522226,Parc Tawe Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
522226,Parc Tawe Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
522226,Parc Tawe Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
522226,Parc Tawe Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.13
522226,Parc Tawe Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,6.0
522226,Parc Tawe Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522226,Parc Tawe Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,37.1
522226,Parc Tawe Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
522226,Parc Tawe Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
522226,Parc Tawe Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522226,Parc Tawe Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522226,Parc Tawe Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
522226,Parc Tawe Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.12
522226,Parc Tawe Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,7.1
522226,Parc Tawe Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522226,Parc Tawe Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,37.0
522226,Parc Tawe Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522226,Parc Tawe Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
522226,Parc Tawe Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
522226,Parc Tawe Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
522226,Parc Tawe Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
522226,Parc Tawe Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
522226,Parc Tawe Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522226,Parc Tawe Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
522226,Parc Tawe Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.14
522226,Parc Tawe Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,10.4
522226,Parc Tawe Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522226,Parc Tawe Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,36.9
522226,Parc Tawe Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
522226,Parc Tawe Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
522226,Parc Tawe Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
522226,Parc Tawe Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
522226,Parc Tawe Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
522226,Parc Tawe Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
522226,Parc Tawe Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
522226,Parc Tawe Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.13
522226,Parc Tawe Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,7.6
522226,Parc Tawe Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522226,Parc Tawe Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,36.8
522226,Parc Tawe Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522226,Parc Tawe Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
522226,Parc Tawe Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
522226,Parc Tawe Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
522226,Parc Tawe Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522226,Parc Tawe Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
522226,Parc Tawe Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
522226,Parc Tawe Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.12
522226,Parc Tawe Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,6.5
522226,Parc Tawe Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522226,Parc Tawe Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,36.7
522226,Parc Tawe Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522226,Parc Tawe Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
522226,Parc Tawe Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
522226,Parc Tawe Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522226,Parc Tawe Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
522226,Parc Tawe Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
522226,Parc Tawe Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.12
522226,Parc Tawe Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,5.8
522226,Parc Tawe Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522226,Parc Tawe Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,36.6
522226,Parc Tawe Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522226,Parc Tawe Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
522226,Parc Tawe Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
522226,Parc Tawe Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
522226,Parc Tawe Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
522226,Parc Tawe Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
522226,Parc Tawe Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.14
522226,Parc Tawe Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,6.8
522226,Parc Tawe Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522226,Parc Tawe Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,36.6
522226,Parc Tawe Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
522226,Parc Tawe Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
522226,Parc Tawe Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
522226,Parc Tawe Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
522226,Parc Tawe Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
522226,Parc Tawe Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.14
522226,Parc Tawe Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,7.2
522226,Parc Tawe Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522226,Parc Tawe Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,36.5
522226,Parc Tawe Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522226,Parc Tawe Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
522226,Parc Tawe Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
522226,Parc Tawe Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522226,Parc Tawe Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
522226,Parc Tawe Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
522226,Parc Tawe Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.14
522226,Parc Tawe Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,6.7
522226,Parc Tawe Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522226,Parc Tawe Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,36.4
522226,Parc Tawe Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
522226,Parc Tawe Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
522226,Parc Tawe Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
522226,Parc Tawe Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
522226,Parc Tawe Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
522226,Parc Tawe Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
522226,Parc Tawe Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
522226,Parc Tawe Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.13
522226,Parc Tawe Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,5.9
522226,Parc Tawe Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522226,Parc Tawe Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,36.3
522226,Parc Tawe Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
522226,Parc Tawe Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
522226,Parc Tawe Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
522226,Parc Tawe Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
522226,Parc Tawe Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
522226,Parc Tawe Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.11
522226,Parc Tawe Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,6.1
522226,Parc Tawe Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,36.3
522226,Parc Tawe Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
522226,Parc Tawe Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
522226,Parc Tawe Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
522226,Parc Tawe Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
522226,Parc Tawe Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
522226,Parc Tawe Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
522226,Parc Tawe Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,7.6
522226,Parc Tawe Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,36.3
522226,Parc Tawe Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
522226,Parc Tawe Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
522226,Parc Tawe Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
522226,Parc Tawe Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
522226,Parc Tawe Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
522226,Parc Tawe Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
522226,Parc Tawe Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.11
522226,Parc Tawe Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522226,Parc Tawe Swansea,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,5.8
522226,Parc Tawe Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,36.2
522226,Parc Tawe Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
522226,Parc Tawe Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
522226,Parc Tawe Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
522226,Parc Tawe Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
522226,Parc Tawe Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
522226,Parc Tawe Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522226,Parc Tawe Swansea,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,5.4
522226,Parc Tawe Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,36.1
522226,Parc Tawe Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
522226,Parc Tawe Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
522226,Parc Tawe Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
522226,Parc Tawe Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
522226,Parc Tawe Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
522226,Parc Tawe Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
522226,Parc Tawe Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,5.1
522226,Parc Tawe Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,36.1
522226,Parc Tawe Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
522226,Parc Tawe Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
522226,Parc Tawe Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
522226,Parc Tawe Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
522226,Parc Tawe Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
522226,Parc Tawe Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522226,Parc Tawe Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,6.7
522226,Parc Tawe Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,36.1
522226,Parc Tawe Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
522226,Parc Tawe Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
522226,Parc Tawe Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
522226,Parc Tawe Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
522226,Parc Tawe Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
522226,Parc Tawe Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
522226,Parc Tawe Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
522226,Parc Tawe Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.12
522226,Parc Tawe Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,6.3
522226,Parc Tawe Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,36.0
522226,Parc Tawe Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
522226,Parc Tawe Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
522226,Parc Tawe Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
522226,Parc Tawe Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
522226,Parc Tawe Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
522226,Parc Tawe Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.12
522226,Parc Tawe Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522226,Parc Tawe Swansea,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,5.9
522226,Parc Tawe Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,36.0
522226,Parc Tawe Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
522226,Parc Tawe Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
522226,Parc Tawe Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522226,Parc Tawe Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
522226,Parc Tawe Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
522226,Parc Tawe Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
522226,Parc Tawe Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
522226,Parc Tawe Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.12
522226,Parc Tawe Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522226,Parc Tawe Swansea,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,5.7
522226,Parc Tawe Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,35.9
522226,Parc Tawe Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
522226,Parc Tawe Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
522226,Parc Tawe Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522226,Parc Tawe Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
522226,Parc Tawe Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
522226,Parc Tawe Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
522226,Parc Tawe Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
522226,Parc Tawe Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.12
522226,Parc Tawe Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522226,Parc Tawe Swansea,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,4.9
522226,Parc Tawe Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,35.8
522226,Parc Tawe Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522226,Parc Tawe Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
522226,Parc Tawe Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
522226,Parc Tawe Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
522226,Parc Tawe Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
522226,Parc Tawe Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
522226,Parc Tawe Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,5.1
522226,Parc Tawe Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
