Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,35.7
522226,Parc Tawe Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
522226,Parc Tawe Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
522226,Parc Tawe Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
522226,Parc Tawe Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
522226,Parc Tawe Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
522226,Parc Tawe Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.11
522226,Parc Tawe Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,7.4
522226,Parc Tawe Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,35.6
522226,Parc Tawe Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
522226,Parc Tawe Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
522226,Parc Tawe Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
522226,Parc Tawe Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
522226,Parc Tawe Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
522226,Parc Tawe Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,4.9
522226,Parc Tawe Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,35.5
522226,Parc Tawe Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
522226,Parc Tawe Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
522226,Parc Tawe Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
522226,Parc Tawe Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522226,Parc Tawe Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
522226,Parc Tawe Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,6.2
522226,Parc Tawe Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,35.5
522226,Parc Tawe Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
522226,Parc Tawe Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
522226,Parc Tawe Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
522226,Parc Tawe Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
522226,Parc Tawe Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
522226,Parc Tawe Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
522226,Parc Tawe Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,6.0
522226,Parc Tawe Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,35.6
522226,Parc Tawe Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
522226,Parc Tawe Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
522226,Parc Tawe Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
522226,Parc Tawe Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
522226,Parc Tawe Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
522226,Parc Tawe Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
522226,Parc Tawe Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522226,Parc Tawe Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.11
522226,Parc Tawe Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,4.8
522226,Parc Tawe Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,35.6
522226,Parc Tawe Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
522226,Parc Tawe Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
522226,Parc Tawe Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
522226,Parc Tawe Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
522226,Parc Tawe Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
522226,Parc Tawe Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
522226,Parc Tawe Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.11
522226,Parc Tawe Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,5.8
522226,Parc Tawe Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,35.5
522226,Parc Tawe Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
522226,Parc Tawe Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
522226,Parc Tawe Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
522226,Parc Tawe Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
522226,Parc Tawe Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
522226,Parc Tawe Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.13
522226,Parc Tawe Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522226,Parc Tawe Swansea,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,4.7
522226,Parc Tawe Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,35.4
522226,Parc Tawe Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
522226,Parc Tawe Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
522226,Parc Tawe Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
522226,Parc Tawe Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
522226,Parc Tawe Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
522226,Parc Tawe Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,5.7
522226,Parc Tawe Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,35.3
522226,Parc Tawe Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
522226,Parc Tawe Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
522226,Parc Tawe Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
522226,Parc Tawe Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
522226,Parc Tawe Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
522226,Parc Tawe Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,6.9
522226,Parc Tawe Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,35.2
522226,Parc Tawe Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
522226,Parc Tawe Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
522226,Parc Tawe Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
522226,Parc Tawe Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
522226,Parc Tawe Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
522226,Parc Tawe Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,8.1
522226,Parc Tawe Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,35.0
522226,Parc Tawe Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
522226,Parc Tawe Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
522226,Parc Tawe Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
522226,Parc Tawe Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
522226,Parc Tawe Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
522226,Parc Tawe Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
522226,Parc Tawe Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,34.9
522226,Parc Tawe Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
522226,Parc Tawe Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
522226,Parc Tawe Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
522226,Parc Tawe Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
522226,Parc Tawe Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522226,Parc Tawe Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
522226,Parc Tawe Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
522226,Parc Tawe Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,34.9
522226,Parc Tawe Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
522226,Parc Tawe Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
522226,Parc Tawe Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
522226,Parc Tawe Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522226,Parc Tawe Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
522226,Parc Tawe Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
522226,Parc Tawe Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,34.9
522226,Parc Tawe Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
522226,Parc Tawe Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
522226,Parc Tawe Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
522226,Parc Tawe Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
522226,Parc Tawe Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
522226,Parc Tawe Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,5.1
522226,Parc Tawe Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,34.9
522226,Parc Tawe Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
522226,Parc Tawe Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
522226,Parc Tawe Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
522226,Parc Tawe Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
522226,Parc Tawe Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
522226,Parc Tawe Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522226,Parc Tawe Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,5.3
522226,Parc Tawe Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,34.9
522226,Parc Tawe Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
522226,Parc Tawe Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
522226,Parc Tawe Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522226,Parc Tawe Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
522226,Parc Tawe Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522226,Parc Tawe Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
522226,Parc Tawe Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
522226,Parc Tawe Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.12
522226,Parc Tawe Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,4.0
522226,Parc Tawe Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,35.0
522226,Parc Tawe Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
522226,Parc Tawe Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
522226,Parc Tawe Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
522226,Parc Tawe Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
522226,Parc Tawe Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522226,Parc Tawe Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
522226,Parc Tawe Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
522226,Parc Tawe Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.12
522226,Parc Tawe Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,4.1
522226,Parc Tawe Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,35.0
522226,Parc Tawe Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
522226,Parc Tawe Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
522226,Parc Tawe Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522226,Parc Tawe Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
522226,Parc Tawe Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522226,Parc Tawe Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
522226,Parc Tawe Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,4.1
522226,Parc Tawe Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,35.0
522226,Parc Tawe Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
522226,Parc Tawe Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
522226,Parc Tawe Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522226,Parc Tawe Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
522226,Parc Tawe Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522226,Parc Tawe Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
522226,Parc Tawe Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,4.7
522226,Parc Tawe Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,35.0
522226,Parc Tawe Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522226,Parc Tawe Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
522226,Parc Tawe Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522226,Parc Tawe Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
522226,Parc Tawe Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522226,Parc Tawe Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
522226,Parc Tawe Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522226,Parc Tawe Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,5.2
522226,Parc Tawe Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,35.0
522226,Parc Tawe Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
522226,Parc Tawe Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
522226,Parc Tawe Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
522226,Parc Tawe Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
522226,Parc Tawe Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522226,Parc Tawe Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
522226,Parc Tawe Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,6.4
522226,Parc Tawe Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,35.0
522226,Parc Tawe Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
522226,Parc Tawe Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
522226,Parc Tawe Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522226,Parc Tawe Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
522226,Parc Tawe Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522226,Parc Tawe Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
522226,Parc Tawe Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,4.6
522226,Parc Tawe Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,35.0
522226,Parc Tawe Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522226,Parc Tawe Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
522226,Parc Tawe Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522226,Parc Tawe Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
522226,Parc Tawe Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522226,Parc Tawe Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
522226,Parc Tawe Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522226,Parc Tawe Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,4.9
522226,Parc Tawe Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,35.0
522226,Parc Tawe Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522226,Parc Tawe Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
522226,Parc Tawe Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522226,Parc Tawe Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
522226,Parc Tawe Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522226,Parc Tawe Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
522226,Parc Tawe Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522226,Parc Tawe Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,5.5
522226,Parc Tawe Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,35.0
522226,Parc Tawe Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522226,Parc Tawe Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
522226,Parc Tawe Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522226,Parc Tawe Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
522226,Parc Tawe Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522226,Parc Tawe Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
522226,Parc Tawe Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,35.0
522226,Parc Tawe Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522226,Parc Tawe Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
522226,Parc Tawe Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522226,Parc Tawe Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
522226,Parc Tawe Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522226,Parc Tawe Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
522226,Parc Tawe Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,35.0
522226,Parc Tawe Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522226,Parc Tawe Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
522226,Parc Tawe Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522226,Parc Tawe Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
522226,Parc Tawe Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522226,Parc Tawe Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
522226,Parc Tawe Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,3.9
522226,Parc Tawe Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,35.0
522226,Parc Tawe Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522226,Parc Tawe Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
522226,Parc Tawe Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522226,Parc Tawe Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
522226,Parc Tawe Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522226,Parc Tawe Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
522226,Parc Tawe Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,35.0
522226,Parc Tawe Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522226,Parc Tawe Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
522226,Parc Tawe Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522226,Parc Tawe Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
522226,Parc Tawe Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522226,Parc Tawe Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
522226,Parc Tawe Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,3.8
522226,Parc Tawe Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,35.1
522226,Parc Tawe Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
522226,Parc Tawe Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
522226,Parc Tawe Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522226,Parc Tawe Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
522226,Parc Tawe Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522226,Parc Tawe Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
522226,Parc Tawe Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,4.0
522226,Parc Tawe Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,35.1
522226,Parc Tawe Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522226,Parc Tawe Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
522226,Parc Tawe Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522226,Parc Tawe Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
522226,Parc Tawe Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522226,Parc Tawe Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
522226,Parc Tawe Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,2.2
522226,Parc Tawe Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,35.2
522226,Parc Tawe Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522226,Parc Tawe Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
522226,Parc Tawe Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522226,Parc Tawe Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
522226,Parc Tawe Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
522226,Parc Tawe Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,2.6
