Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,35.3
522226,Parc Tawe Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522226,Parc Tawe Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
522226,Parc Tawe Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522226,Parc Tawe Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
522226,Parc Tawe Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
522226,Parc Tawe Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,35.4
522226,Parc Tawe Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522226,Parc Tawe Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
522226,Parc Tawe Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522226,Parc Tawe Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
522226,Parc Tawe Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522226,Parc Tawe Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
522226,Parc Tawe Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,35.4
522226,Parc Tawe Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522226,Parc Tawe Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
522226,Parc Tawe Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522226,Parc Tawe Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
522226,Parc Tawe Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522226,Parc Tawe Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
522226,Parc Tawe Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,35.5
522226,Parc Tawe Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522226,Parc Tawe Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
522226,Parc Tawe Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522226,Parc Tawe Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
522226,Parc Tawe Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522226,Parc Tawe Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
522226,Parc Tawe Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,35.6
522226,Parc Tawe Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522226,Parc Tawe Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
522226,Parc Tawe Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522226,Parc Tawe Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
522226,Parc Tawe Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522226,Parc Tawe Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
522226,Parc Tawe Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,35.7
522226,Parc Tawe Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522226,Parc Tawe Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
522226,Parc Tawe Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
522226,Parc Tawe Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
522226,Parc Tawe Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,35.8
522226,Parc Tawe Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522226,Parc Tawe Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
522226,Parc Tawe Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
522226,Parc Tawe Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
522226,Parc Tawe Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,3.7
522226,Parc Tawe Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,35.8
522226,Parc Tawe Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522226,Parc Tawe Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
522226,Parc Tawe Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522226,Parc Tawe Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
522226,Parc Tawe Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
522226,Parc Tawe Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,2.4
522226,Parc Tawe Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,35.9
522226,Parc Tawe Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522226,Parc Tawe Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
522226,Parc Tawe Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522226,Parc Tawe Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
522226,Parc Tawe Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
522226,Parc Tawe Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,36.1
522226,Parc Tawe Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
522226,Parc Tawe Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
522226,Parc Tawe Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522226,Parc Tawe Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
522226,Parc Tawe Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,36.2
522226,Parc Tawe Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
522226,Parc Tawe Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522226,Parc Tawe Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
522226,Parc Tawe Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
522226,Parc Tawe Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,2.1
522226,Parc Tawe Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,36.3
522226,Parc Tawe Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
522226,Parc Tawe Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
522226,Parc Tawe Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522226,Parc Tawe Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
522226,Parc Tawe Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,2.4
522226,Parc Tawe Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,36.5
522226,Parc Tawe Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
522226,Parc Tawe Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
522226,Parc Tawe Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
522226,Parc Tawe Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,3.6
522226,Parc Tawe Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,36.6
522226,Parc Tawe Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
522226,Parc Tawe Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522226,Parc Tawe Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
522226,Parc Tawe Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522226,Parc Tawe Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
522226,Parc Tawe Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,36.7
522226,Parc Tawe Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
522226,Parc Tawe Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
522226,Parc Tawe Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522226,Parc Tawe Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
522226,Parc Tawe Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,3.4
522226,Parc Tawe Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,36.9
522226,Parc Tawe Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
522226,Parc Tawe Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522226,Parc Tawe Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
522226,Parc Tawe Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
522226,Parc Tawe Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,37.0
522226,Parc Tawe Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
522226,Parc Tawe Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522226,Parc Tawe Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
522226,Parc Tawe Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
522226,Parc Tawe Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,37.1
522226,Parc Tawe Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
522226,Parc Tawe Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522226,Parc Tawe Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
522226,Parc Tawe Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
522226,Parc Tawe Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,4.4
522226,Parc Tawe Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,37.3
522226,Parc Tawe Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
522226,Parc Tawe Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
522226,Parc Tawe Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
522226,Parc Tawe Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,3.8
522226,Parc Tawe Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,37.4
522226,Parc Tawe Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
522226,Parc Tawe Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522226,Parc Tawe Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
522226,Parc Tawe Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
522226,Parc Tawe Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,3.7
522226,Parc Tawe Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,37.6
522226,Parc Tawe Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
522226,Parc Tawe Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522226,Parc Tawe Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
522226,Parc Tawe Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
522226,Parc Tawe Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,3.6
522226,Parc Tawe Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,37.7
522226,Parc Tawe Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
522226,Parc Tawe Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522226,Parc Tawe Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
522226,Parc Tawe Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
522226,Parc Tawe Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,3.7
522226,Parc Tawe Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,37.9
522226,Parc Tawe Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
522226,Parc Tawe Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522226,Parc Tawe Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
522226,Parc Tawe Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
522226,Parc Tawe Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,38.0
522226,Parc Tawe Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
522226,Parc Tawe Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
522226,Parc Tawe Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522226,Parc Tawe Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
522226,Parc Tawe Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,2.8
522226,Parc Tawe Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,38.2
522226,Parc Tawe Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
522226,Parc Tawe Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
522226,Parc Tawe Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522226,Parc Tawe Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
522226,Parc Tawe Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,3.9
522226,Parc Tawe Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,38.3
522226,Parc Tawe Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
522226,Parc Tawe Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
522226,Parc Tawe Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522226,Parc Tawe Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
522226,Parc Tawe Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,3.6
522226,Parc Tawe Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,38.5
522226,Parc Tawe Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
522226,Parc Tawe Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
522226,Parc Tawe Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522226,Parc Tawe Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
522226,Parc Tawe Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,2.8
522226,Parc Tawe Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,38.6
522226,Parc Tawe Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
522226,Parc Tawe Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
522226,Parc Tawe Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522226,Parc Tawe Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
522226,Parc Tawe Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,38.8
522226,Parc Tawe Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
522226,Parc Tawe Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
522226,Parc Tawe Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522226,Parc Tawe Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
522226,Parc Tawe Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,39.0
522226,Parc Tawe Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
522226,Parc Tawe Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
522226,Parc Tawe Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522226,Parc Tawe Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
522226,Parc Tawe Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,3.6
522226,Parc Tawe Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,39.2
522226,Parc Tawe Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
522226,Parc Tawe Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
522226,Parc Tawe Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522226,Parc Tawe Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
522226,Parc Tawe Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,39.3
522226,Parc Tawe Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
522226,Parc Tawe Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
522226,Parc Tawe Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522226,Parc Tawe Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522226,Parc Tawe Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
