Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,3.4
522226,Parc Tawe Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,39.5
522226,Parc Tawe Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522226,Parc Tawe Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
522226,Parc Tawe Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522226,Parc Tawe Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
522226,Parc Tawe Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522226,Parc Tawe Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
522226,Parc Tawe Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,3.6
522226,Parc Tawe Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,39.7
522226,Parc Tawe Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
522226,Parc Tawe Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
522226,Parc Tawe Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522226,Parc Tawe Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
522226,Parc Tawe Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,4.3
522226,Parc Tawe Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,37.9
522226,Parc Tawe Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522226,Parc Tawe Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
522226,Parc Tawe Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
522226,Parc Tawe Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522226,Parc Tawe Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
522226,Parc Tawe Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,38.0
522226,Parc Tawe Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522226,Parc Tawe Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
522226,Parc Tawe Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522226,Parc Tawe Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522226,Parc Tawe Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
522226,Parc Tawe Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,2.4
522226,Parc Tawe Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,38.1
522226,Parc Tawe Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522226,Parc Tawe Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
522226,Parc Tawe Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522226,Parc Tawe Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
522226,Parc Tawe Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522226,Parc Tawe Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
522226,Parc Tawe Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,38.2
522226,Parc Tawe Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522226,Parc Tawe Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
522226,Parc Tawe Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
522226,Parc Tawe Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522226,Parc Tawe Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
522226,Parc Tawe Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,38.3
522226,Parc Tawe Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522226,Parc Tawe Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
522226,Parc Tawe Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
522226,Parc Tawe Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522226,Parc Tawe Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
522226,Parc Tawe Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,38.4
522226,Parc Tawe Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522226,Parc Tawe Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
522226,Parc Tawe Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
522226,Parc Tawe Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522226,Parc Tawe Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
522226,Parc Tawe Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,2.4
522226,Parc Tawe Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,38.5
522226,Parc Tawe Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522226,Parc Tawe Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
522226,Parc Tawe Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
522226,Parc Tawe Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522226,Parc Tawe Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522226,Parc Tawe Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,38.7
522226,Parc Tawe Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522226,Parc Tawe Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
522226,Parc Tawe Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
522226,Parc Tawe Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522226,Parc Tawe Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
522226,Parc Tawe Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,38.8
522226,Parc Tawe Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
522226,Parc Tawe Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
522226,Parc Tawe Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522226,Parc Tawe Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522226,Parc Tawe Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,38.9
522226,Parc Tawe Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
522226,Parc Tawe Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522226,Parc Tawe Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
522226,Parc Tawe Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522226,Parc Tawe Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
522226,Parc Tawe Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,3.5
522226,Parc Tawe Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,39.0
522226,Parc Tawe Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
522226,Parc Tawe Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522226,Parc Tawe Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
522226,Parc Tawe Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
522226,Parc Tawe Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,39.1
522226,Parc Tawe Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522226,Parc Tawe Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522226,Parc Tawe Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
522226,Parc Tawe Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
522226,Parc Tawe Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,1.7
522226,Parc Tawe Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,39.2
522226,Parc Tawe Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
522226,Parc Tawe Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
522226,Parc Tawe Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522226,Parc Tawe Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
522226,Parc Tawe Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,2.1
522226,Parc Tawe Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,39.3
522226,Parc Tawe Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522226,Parc Tawe Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
522226,Parc Tawe Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522226,Parc Tawe Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
522226,Parc Tawe Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
522226,Parc Tawe Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,2.1
522226,Parc Tawe Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,39.5
522226,Parc Tawe Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522226,Parc Tawe Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
522226,Parc Tawe Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522226,Parc Tawe Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
522226,Parc Tawe Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522226,Parc Tawe Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
522226,Parc Tawe Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,1.9
522226,Parc Tawe Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,39.6
522226,Parc Tawe Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522226,Parc Tawe Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
522226,Parc Tawe Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522226,Parc Tawe Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
522226,Parc Tawe Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522226,Parc Tawe Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
522226,Parc Tawe Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,1.5
522226,Parc Tawe Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,39.6
522226,Parc Tawe Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522226,Parc Tawe Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
522226,Parc Tawe Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522226,Parc Tawe Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
522226,Parc Tawe Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522226,Parc Tawe Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
522226,Parc Tawe Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,2.1
522226,Parc Tawe Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,39.7
522226,Parc Tawe Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522226,Parc Tawe Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
522226,Parc Tawe Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522226,Parc Tawe Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
522226,Parc Tawe Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
522226,Parc Tawe Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,39.8
522226,Parc Tawe Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522226,Parc Tawe Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
522226,Parc Tawe Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522226,Parc Tawe Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
522226,Parc Tawe Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522226,Parc Tawe Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
522226,Parc Tawe Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,39.9
522226,Parc Tawe Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522226,Parc Tawe Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
522226,Parc Tawe Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522226,Parc Tawe Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
522226,Parc Tawe Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522226,Parc Tawe Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
522226,Parc Tawe Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,2.3
522226,Parc Tawe Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,40.0
522226,Parc Tawe Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522226,Parc Tawe Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
522226,Parc Tawe Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522226,Parc Tawe Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
522226,Parc Tawe Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522226,Parc Tawe Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
522226,Parc Tawe Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,2.8
522226,Parc Tawe Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,40.0
522226,Parc Tawe Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522226,Parc Tawe Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
522226,Parc Tawe Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522226,Parc Tawe Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
522226,Parc Tawe Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522226,Parc Tawe Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
522226,Parc Tawe Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,3.4
522226,Parc Tawe Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,40.1
522226,Parc Tawe Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522226,Parc Tawe Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
522226,Parc Tawe Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522226,Parc Tawe Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
522226,Parc Tawe Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522226,Parc Tawe Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
522226,Parc Tawe Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,2.1
522226,Parc Tawe Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,40.2
522226,Parc Tawe Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522226,Parc Tawe Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
522226,Parc Tawe Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
522226,Parc Tawe Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
522226,Parc Tawe Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522226,Parc Tawe Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
522226,Parc Tawe Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,40.3
522226,Parc Tawe Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522226,Parc Tawe Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
522226,Parc Tawe Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522226,Parc Tawe Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
522226,Parc Tawe Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522226,Parc Tawe Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
522226,Parc Tawe Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,3.9
522226,Parc Tawe Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,40.3
522226,Parc Tawe Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522226,Parc Tawe Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
522226,Parc Tawe Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522226,Parc Tawe Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
522226,Parc Tawe Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522226,Parc Tawe Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
522226,Parc Tawe Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,4.6
522226,Parc Tawe Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,40.4
522226,Parc Tawe Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522226,Parc Tawe Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
522226,Parc Tawe Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522226,Parc Tawe Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
522226,Parc Tawe Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522226,Parc Tawe Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
522226,Parc Tawe Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,3.7
522226,Parc Tawe Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,40.5
522226,Parc Tawe Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522226,Parc Tawe Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
522226,Parc Tawe Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522226,Parc Tawe Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
522226,Parc Tawe Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522226,Parc Tawe Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
522226,Parc Tawe Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522226,Parc Tawe Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,3.9
522226,Parc Tawe Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,40.6
522226,Parc Tawe Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522226,Parc Tawe Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
522226,Parc Tawe Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522226,Parc Tawe Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
522226,Parc Tawe Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522226,Parc Tawe Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
522226,Parc Tawe Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,4.3
522226,Parc Tawe Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,40.6
522226,Parc Tawe Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522226,Parc Tawe Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
522226,Parc Tawe Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
522226,Parc Tawe Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
522226,Parc Tawe Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522226,Parc Tawe Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
522226,Parc Tawe Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522226,Parc Tawe Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.1
