Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,7.3
522226,Parc Tawe Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,40.7
522226,Parc Tawe Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522226,Parc Tawe Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
522226,Parc Tawe Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522226,Parc Tawe Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
522226,Parc Tawe Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522226,Parc Tawe Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
522226,Parc Tawe Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,5.8
522226,Parc Tawe Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,40.8
522226,Parc Tawe Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522226,Parc Tawe Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
522226,Parc Tawe Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522226,Parc Tawe Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
522226,Parc Tawe Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522226,Parc Tawe Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
522226,Parc Tawe Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,3.5
522226,Parc Tawe Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,40.9
522226,Parc Tawe Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522226,Parc Tawe Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
522226,Parc Tawe Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522226,Parc Tawe Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
522226,Parc Tawe Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522226,Parc Tawe Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
522226,Parc Tawe Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,5.7
522226,Parc Tawe Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,40.9
522226,Parc Tawe Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522226,Parc Tawe Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
522226,Parc Tawe Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
522226,Parc Tawe Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
522226,Parc Tawe Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522226,Parc Tawe Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
522226,Parc Tawe Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,6.7
522226,Parc Tawe Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,41.0
522226,Parc Tawe Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522226,Parc Tawe Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
522226,Parc Tawe Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
522226,Parc Tawe Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
522226,Parc Tawe Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522226,Parc Tawe Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
522226,Parc Tawe Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,7.6
522226,Parc Tawe Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,41.0
522226,Parc Tawe Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522226,Parc Tawe Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
522226,Parc Tawe Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
522226,Parc Tawe Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
522226,Parc Tawe Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522226,Parc Tawe Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
522226,Parc Tawe Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,5.9
522226,Parc Tawe Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,41.0
522226,Parc Tawe Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
522226,Parc Tawe Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
522226,Parc Tawe Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
522226,Parc Tawe Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522226,Parc Tawe Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
522226,Parc Tawe Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,5.7
522226,Parc Tawe Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,41.0
522226,Parc Tawe Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522226,Parc Tawe Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
522226,Parc Tawe Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
522226,Parc Tawe Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522226,Parc Tawe Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
522226,Parc Tawe Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,6.5
522226,Parc Tawe Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,41.1
522226,Parc Tawe Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522226,Parc Tawe Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
522226,Parc Tawe Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
522226,Parc Tawe Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522226,Parc Tawe Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
522226,Parc Tawe Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,5.1
522226,Parc Tawe Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,41.1
522226,Parc Tawe Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522226,Parc Tawe Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
522226,Parc Tawe Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
522226,Parc Tawe Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
522226,Parc Tawe Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522226,Parc Tawe Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
522226,Parc Tawe Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,5.2
522226,Parc Tawe Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,41.1
522226,Parc Tawe Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522226,Parc Tawe Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
522226,Parc Tawe Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
522226,Parc Tawe Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
522226,Parc Tawe Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522226,Parc Tawe Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
522226,Parc Tawe Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,4.7
522226,Parc Tawe Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,41.1
522226,Parc Tawe Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522226,Parc Tawe Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
522226,Parc Tawe Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
522226,Parc Tawe Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
522226,Parc Tawe Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522226,Parc Tawe Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
522226,Parc Tawe Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,6.3
522226,Parc Tawe Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,41.1
522226,Parc Tawe Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
522226,Parc Tawe Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
522226,Parc Tawe Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
522226,Parc Tawe Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
522226,Parc Tawe Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522226,Parc Tawe Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
522226,Parc Tawe Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,5.0
522226,Parc Tawe Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,41.1
522226,Parc Tawe Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
522226,Parc Tawe Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
522226,Parc Tawe Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
522226,Parc Tawe Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
522226,Parc Tawe Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522226,Parc Tawe Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
522226,Parc Tawe Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522226,Parc Tawe Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,6.3
522226,Parc Tawe Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,41.1
522226,Parc Tawe Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
522226,Parc Tawe Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
522226,Parc Tawe Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
522226,Parc Tawe Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
522226,Parc Tawe Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
522226,Parc Tawe Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522226,Parc Tawe Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,6.7
522226,Parc Tawe Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,41.1
522226,Parc Tawe Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
522226,Parc Tawe Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
522226,Parc Tawe Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
522226,Parc Tawe Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
522226,Parc Tawe Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
522226,Parc Tawe Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522226,Parc Tawe Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,8.3
522226,Parc Tawe Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,41.0
522226,Parc Tawe Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
522226,Parc Tawe Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
522226,Parc Tawe Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
522226,Parc Tawe Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
522226,Parc Tawe Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
522226,Parc Tawe Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.12
522226,Parc Tawe Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,6.7
522226,Parc Tawe Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,40.9
522226,Parc Tawe Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
522226,Parc Tawe Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
522226,Parc Tawe Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
522226,Parc Tawe Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
522226,Parc Tawe Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
522226,Parc Tawe Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
522226,Parc Tawe Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522226,Parc Tawe Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,8.0
522226,Parc Tawe Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,40.8
522226,Parc Tawe Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
522226,Parc Tawe Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
522226,Parc Tawe Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
522226,Parc Tawe Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
522226,Parc Tawe Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522226,Parc Tawe Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
522226,Parc Tawe Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522226,Parc Tawe Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,7.7
522226,Parc Tawe Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,40.8
522226,Parc Tawe Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522226,Parc Tawe Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
522226,Parc Tawe Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
522226,Parc Tawe Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
522226,Parc Tawe Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
522226,Parc Tawe Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
522226,Parc Tawe Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,7.3
522226,Parc Tawe Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,40.6
522226,Parc Tawe Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522226,Parc Tawe Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
522226,Parc Tawe Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
522226,Parc Tawe Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
522226,Parc Tawe Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522226,Parc Tawe Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
522226,Parc Tawe Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,6.3
522226,Parc Tawe Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,40.5
522226,Parc Tawe Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522226,Parc Tawe Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
522226,Parc Tawe Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
522226,Parc Tawe Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522226,Parc Tawe Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522226,Parc Tawe Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,5.1
522226,Parc Tawe Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,40.5
522226,Parc Tawe Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522226,Parc Tawe Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
522226,Parc Tawe Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
522226,Parc Tawe Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522226,Parc Tawe Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
522226,Parc Tawe Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
522226,Parc Tawe Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,6.2
522226,Parc Tawe Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,40.4
522226,Parc Tawe Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
522226,Parc Tawe Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
522226,Parc Tawe Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
522226,Parc Tawe Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
522226,Parc Tawe Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522226,Parc Tawe Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
522226,Parc Tawe Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,6.9
522226,Parc Tawe Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,40.3
522226,Parc Tawe Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
522226,Parc Tawe Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
522226,Parc Tawe Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
522226,Parc Tawe Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
522226,Parc Tawe Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
522226,Parc Tawe Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
522226,Parc Tawe Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,6.4
522226,Parc Tawe Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,40.2
522226,Parc Tawe Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
522226,Parc Tawe Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
522226,Parc Tawe Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
522226,Parc Tawe Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
522226,Parc Tawe Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
522226,Parc Tawe Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
522226,Parc Tawe Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,5.4
522226,Parc Tawe Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,40.0
522226,Parc Tawe Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
522226,Parc Tawe Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
522226,Parc Tawe Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
522226,Parc Tawe Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
522226,Parc Tawe Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
522226,Parc Tawe Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,7.3
522226,Parc Tawe Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,39.8
522226,Parc Tawe Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
522226,Parc Tawe Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
522226,Parc Tawe Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
522226,Parc Tawe Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
522226,Parc Tawe Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
522226,Parc Tawe Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.11
522226,Parc Tawe Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,7.3
522226,Parc Tawe Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,39.7
522226,Parc Tawe Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
522226,Parc Tawe Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
522226,Parc Tawe Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
522226,Parc Tawe Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
522226,Parc Tawe Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
522226,Parc Tawe Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,6.9
522226,Parc Tawe Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,39.5
522226,Parc Tawe Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
522226,Parc Tawe Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
522226,Parc Tawe Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
522226,Parc Tawe Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
522226,Parc Tawe Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
522226,Parc Tawe Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
522226,Parc Tawe Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522226,Parc Tawe Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.12
522226,Parc Tawe Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
522226,Parc Tawe Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,39.4
522226,Parc Tawe Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
522226,Parc Tawe Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
522226,Parc Tawe Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
522226,Parc Tawe Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
522226,Parc Tawe Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
522226,Parc Tawe Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,7.9
522226,Parc Tawe Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,39.3
522226,Parc Tawe Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522226,Parc Tawe Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
522226,Parc Tawe Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
522226,Parc Tawe Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
522226,Parc Tawe Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
522226,Parc Tawe Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522226,Parc Tawe Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
