Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.11
522226,Parc Tawe Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,8.1
522226,Parc Tawe Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,39.1
522226,Parc Tawe Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
522226,Parc Tawe Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
522226,Parc Tawe Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
522226,Parc Tawe Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
522226,Parc Tawe Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
522226,Parc Tawe Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.12
522226,Parc Tawe Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,7.6
522226,Parc Tawe Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,39.0
522226,Parc Tawe Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
522226,Parc Tawe Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
522226,Parc Tawe Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
522226,Parc Tawe Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
522226,Parc Tawe Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
522226,Parc Tawe Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
522226,Parc Tawe Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.11
522226,Parc Tawe Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,6.3
522226,Parc Tawe Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,38.7
522226,Parc Tawe Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
522226,Parc Tawe Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
522226,Parc Tawe Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
522226,Parc Tawe Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
522226,Parc Tawe Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
522226,Parc Tawe Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
522226,Parc Tawe Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522226,Parc Tawe Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.13
522226,Parc Tawe Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,5.9
522226,Parc Tawe Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,38.6
522226,Parc Tawe Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
522226,Parc Tawe Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
522226,Parc Tawe Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
522226,Parc Tawe Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
522226,Parc Tawe Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
522226,Parc Tawe Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
522226,Parc Tawe Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.13
522226,Parc Tawe Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,5.8
522226,Parc Tawe Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,38.4
522226,Parc Tawe Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
522226,Parc Tawe Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
522226,Parc Tawe Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
522226,Parc Tawe Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
522226,Parc Tawe Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
522226,Parc Tawe Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
522226,Parc Tawe Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
522226,Parc Tawe Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.15
522226,Parc Tawe Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,5.9
522226,Parc Tawe Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522226,Parc Tawe Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,38.2
522226,Parc Tawe Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
522226,Parc Tawe Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
522226,Parc Tawe Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
522226,Parc Tawe Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
522226,Parc Tawe Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
522226,Parc Tawe Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
522226,Parc Tawe Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.12
522226,Parc Tawe Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522226,Parc Tawe Swansea,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,6.3
522226,Parc Tawe Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,38.0
522226,Parc Tawe Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
522226,Parc Tawe Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
522226,Parc Tawe Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
522226,Parc Tawe Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
522226,Parc Tawe Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
522226,Parc Tawe Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
522226,Parc Tawe Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
522226,Parc Tawe Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.15
522226,Parc Tawe Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522226,Parc Tawe Swansea,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,6.8
522226,Parc Tawe Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522226,Parc Tawe Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,37.8
522226,Parc Tawe Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
522226,Parc Tawe Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
522226,Parc Tawe Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
522226,Parc Tawe Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
522226,Parc Tawe Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
522226,Parc Tawe Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.13
522226,Parc Tawe Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,8.3
522226,Parc Tawe Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,37.6
522226,Parc Tawe Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
522226,Parc Tawe Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
522226,Parc Tawe Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
522226,Parc Tawe Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
522226,Parc Tawe Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
522226,Parc Tawe Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
522226,Parc Tawe Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522226,Parc Tawe Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.12
522226,Parc Tawe Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,6.8
522226,Parc Tawe Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,37.4
522226,Parc Tawe Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
522226,Parc Tawe Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
522226,Parc Tawe Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
522226,Parc Tawe Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
522226,Parc Tawe Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
522226,Parc Tawe Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
522226,Parc Tawe Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.14
522226,Parc Tawe Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,6.0
522226,Parc Tawe Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522226,Parc Tawe Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,37.2
522226,Parc Tawe Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
522226,Parc Tawe Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
522226,Parc Tawe Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
522226,Parc Tawe Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
522226,Parc Tawe Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
522226,Parc Tawe Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
522226,Parc Tawe Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.13
522226,Parc Tawe Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,5.9
522226,Parc Tawe Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,37.0
522226,Parc Tawe Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
522226,Parc Tawe Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
522226,Parc Tawe Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
522226,Parc Tawe Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
522226,Parc Tawe Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
522226,Parc Tawe Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
522226,Parc Tawe Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.13
522226,Parc Tawe Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,5.5
522226,Parc Tawe Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,36.8
522226,Parc Tawe Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
522226,Parc Tawe Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
522226,Parc Tawe Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
522226,Parc Tawe Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
522226,Parc Tawe Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
522226,Parc Tawe Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522226,Parc Tawe Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.13
522226,Parc Tawe Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,5.7
522226,Parc Tawe Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,36.7
522226,Parc Tawe Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
522226,Parc Tawe Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
522226,Parc Tawe Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
522226,Parc Tawe Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
522226,Parc Tawe Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
522226,Parc Tawe Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522226,Parc Tawe Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.12
522226,Parc Tawe Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,6.6
522226,Parc Tawe Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,36.5
522226,Parc Tawe Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
522226,Parc Tawe Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
522226,Parc Tawe Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
522226,Parc Tawe Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522226,Parc Tawe Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
522226,Parc Tawe Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.12
522226,Parc Tawe Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522226,Parc Tawe Swansea,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,5.3
522226,Parc Tawe Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,36.4
522226,Parc Tawe Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
522226,Parc Tawe Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
522226,Parc Tawe Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522226,Parc Tawe Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
522226,Parc Tawe Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.12
522226,Parc Tawe Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,5.6
522226,Parc Tawe Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,36.4
522226,Parc Tawe Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
522226,Parc Tawe Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
522226,Parc Tawe Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
522226,Parc Tawe Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
522226,Parc Tawe Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522226,Parc Tawe Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
522226,Parc Tawe Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.12
522226,Parc Tawe Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,5.2
522226,Parc Tawe Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,36.3
522226,Parc Tawe Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
522226,Parc Tawe Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
522226,Parc Tawe Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
522226,Parc Tawe Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
522226,Parc Tawe Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522226,Parc Tawe Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
522226,Parc Tawe Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.11
522226,Parc Tawe Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522226,Parc Tawe Swansea,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,4.3
522226,Parc Tawe Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,36.0
522226,Parc Tawe Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
522226,Parc Tawe Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
522226,Parc Tawe Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
522226,Parc Tawe Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522226,Parc Tawe Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
522226,Parc Tawe Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522226,Parc Tawe Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.13
522226,Parc Tawe Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,5.5
522226,Parc Tawe Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,35.8
522226,Parc Tawe Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522226,Parc Tawe Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
522226,Parc Tawe Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
522226,Parc Tawe Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522226,Parc Tawe Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
522226,Parc Tawe Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522226,Parc Tawe Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.11
522226,Parc Tawe Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,5.9
522226,Parc Tawe Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,35.6
522226,Parc Tawe Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
522226,Parc Tawe Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
522226,Parc Tawe Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522226,Parc Tawe Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
522226,Parc Tawe Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522226,Parc Tawe Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
522226,Parc Tawe Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522226,Parc Tawe Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.11
522226,Parc Tawe Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,6.1
522226,Parc Tawe Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,35.4
522226,Parc Tawe Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522226,Parc Tawe Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
522226,Parc Tawe Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
522226,Parc Tawe Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
522226,Parc Tawe Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522226,Parc Tawe Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
522226,Parc Tawe Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522226,Parc Tawe Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.11
522226,Parc Tawe Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,4.7
522226,Parc Tawe Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,35.2
522226,Parc Tawe Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
522226,Parc Tawe Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
522226,Parc Tawe Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522226,Parc Tawe Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
522226,Parc Tawe Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,3.9
522226,Parc Tawe Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,35.0
522226,Parc Tawe Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
522226,Parc Tawe Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
522226,Parc Tawe Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
522226,Parc Tawe Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
522226,Parc Tawe Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522226,Parc Tawe Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
522226,Parc Tawe Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,4.4
522226,Parc Tawe Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,34.8
522226,Parc Tawe Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522226,Parc Tawe Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522226,Parc Tawe Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522226,Parc Tawe Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
522226,Parc Tawe Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522226,Parc Tawe Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
522226,Parc Tawe Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,3.5
522226,Parc Tawe Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,34.6
522226,Parc Tawe Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
522226,Parc Tawe Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
522226,Parc Tawe Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
522226,Parc Tawe Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
522226,Parc Tawe Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522226,Parc Tawe Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
522226,Parc Tawe Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,4.8
522226,Parc Tawe Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,34.4
522226,Parc Tawe Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522226,Parc Tawe Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
522226,Parc Tawe Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522226,Parc Tawe Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
522226,Parc Tawe Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522226,Parc Tawe Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
522226,Parc Tawe Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,5.2
522226,Parc Tawe Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,34.3
522226,Parc Tawe Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522226,Parc Tawe Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
522226,Parc Tawe Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522226,Parc Tawe Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
522226,Parc Tawe Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522226,Parc Tawe Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
522226,Parc Tawe Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,5.4
522226,Parc Tawe Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,34.1
522226,Parc Tawe Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522226,Parc Tawe Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
522226,Parc Tawe Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522226,Parc Tawe Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
522226,Parc Tawe Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522226,Parc Tawe Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
522226,Parc Tawe Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,5.0
522226,Parc Tawe Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,34.0
522226,Parc Tawe Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522226,Parc Tawe Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
522226,Parc Tawe Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
522226,Parc Tawe Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
522226,Parc Tawe Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522226,Parc Tawe Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
522226,Parc Tawe Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,5.8
522226,Parc Tawe Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,33.7
522226,Parc Tawe Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
522226,Parc Tawe Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
522226,Parc Tawe Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
522226,Parc Tawe Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
522226,Parc Tawe Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522226,Parc Tawe Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
522226,Parc Tawe Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,3.8
522226,Parc Tawe Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,33.5
522226,Parc Tawe Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
522226,Parc Tawe Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
522226,Parc Tawe Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522226,Parc Tawe Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
522226,Parc Tawe Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522226,Parc Tawe Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
522226,Parc Tawe Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
