Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,34.4
522226,Parc Tawe Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
522226,Parc Tawe Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
522226,Parc Tawe Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
522226,Parc Tawe Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,34.5
522226,Parc Tawe Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
522226,Parc Tawe Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522226,Parc Tawe Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
522226,Parc Tawe Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
522226,Parc Tawe Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,3.9
522226,Parc Tawe Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,34.6
522226,Parc Tawe Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522226,Parc Tawe Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
522226,Parc Tawe Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
522226,Parc Tawe Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
522226,Parc Tawe Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,4.5
522226,Parc Tawe Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,34.7
522226,Parc Tawe Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
522226,Parc Tawe Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522226,Parc Tawe Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
522226,Parc Tawe Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
522226,Parc Tawe Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,34.8
522226,Parc Tawe Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522226,Parc Tawe Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
522226,Parc Tawe Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522226,Parc Tawe Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
522226,Parc Tawe Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
522226,Parc Tawe Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,2.8
522226,Parc Tawe Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,34.9
522226,Parc Tawe Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
522226,Parc Tawe Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
522226,Parc Tawe Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
522226,Parc Tawe Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,3.7
522226,Parc Tawe Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,35.0
522226,Parc Tawe Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
522226,Parc Tawe Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522226,Parc Tawe Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
522226,Parc Tawe Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
522226,Parc Tawe Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,3.7
522226,Parc Tawe Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,35.1
522226,Parc Tawe Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
522226,Parc Tawe Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
522226,Parc Tawe Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
522226,Parc Tawe Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,35.3
522226,Parc Tawe Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
522226,Parc Tawe Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
522226,Parc Tawe Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
522226,Parc Tawe Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,35.4
522226,Parc Tawe Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
522226,Parc Tawe Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522226,Parc Tawe Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
522226,Parc Tawe Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
522226,Parc Tawe Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,4.2
522226,Parc Tawe Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,35.5
522226,Parc Tawe Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
522226,Parc Tawe Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
522226,Parc Tawe Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
522226,Parc Tawe Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,35.6
522226,Parc Tawe Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
522226,Parc Tawe Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522226,Parc Tawe Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
522226,Parc Tawe Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
522226,Parc Tawe Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,3.4
522226,Parc Tawe Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,35.7
522226,Parc Tawe Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
522226,Parc Tawe Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522226,Parc Tawe Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
522226,Parc Tawe Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
522226,Parc Tawe Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,4.2
522226,Parc Tawe Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,35.8
522226,Parc Tawe Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
522226,Parc Tawe Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522226,Parc Tawe Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
522226,Parc Tawe Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
522226,Parc Tawe Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,4.2
522226,Parc Tawe Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,35.9
522226,Parc Tawe Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
522226,Parc Tawe Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522226,Parc Tawe Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
522226,Parc Tawe Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
522226,Parc Tawe Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,3.7
522226,Parc Tawe Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,36.1
522226,Parc Tawe Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
522226,Parc Tawe Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522226,Parc Tawe Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
522226,Parc Tawe Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
522226,Parc Tawe Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,36.2
522226,Parc Tawe Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
522226,Parc Tawe Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
522226,Parc Tawe Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
522226,Parc Tawe Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,3.8
522226,Parc Tawe Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,36.3
522226,Parc Tawe Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
522226,Parc Tawe Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
522226,Parc Tawe Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522226,Parc Tawe Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,35.0
522226,Parc Tawe Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522226,Parc Tawe Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
522226,Parc Tawe Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
522226,Parc Tawe Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522226,Parc Tawe Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
522226,Parc Tawe Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,35.1
522226,Parc Tawe Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522226,Parc Tawe Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
522226,Parc Tawe Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
522226,Parc Tawe Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522226,Parc Tawe Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
522226,Parc Tawe Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,4.6
522226,Parc Tawe Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,35.2
522226,Parc Tawe Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522226,Parc Tawe Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
522226,Parc Tawe Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
522226,Parc Tawe Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522226,Parc Tawe Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
522226,Parc Tawe Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,35.3
522226,Parc Tawe Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522226,Parc Tawe Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
522226,Parc Tawe Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522226,Parc Tawe Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
522226,Parc Tawe Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522226,Parc Tawe Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
522226,Parc Tawe Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,35.4
522226,Parc Tawe Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522226,Parc Tawe Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
522226,Parc Tawe Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
522226,Parc Tawe Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522226,Parc Tawe Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
522226,Parc Tawe Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,4.2
522226,Parc Tawe Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,35.5
522226,Parc Tawe Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522226,Parc Tawe Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
522226,Parc Tawe Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
522226,Parc Tawe Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522226,Parc Tawe Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
522226,Parc Tawe Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,4.4
522226,Parc Tawe Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,35.7
522226,Parc Tawe Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
522226,Parc Tawe Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
522226,Parc Tawe Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522226,Parc Tawe Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
522226,Parc Tawe Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,2.0
522226,Parc Tawe Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,35.8
522226,Parc Tawe Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
522226,Parc Tawe Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522226,Parc Tawe Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
522226,Parc Tawe Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522226,Parc Tawe Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
522226,Parc Tawe Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,35.9
522226,Parc Tawe Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
522226,Parc Tawe Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522226,Parc Tawe Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
522226,Parc Tawe Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
522226,Parc Tawe Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,3.6
522226,Parc Tawe Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,36.0
522226,Parc Tawe Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
522226,Parc Tawe Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522226,Parc Tawe Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
522226,Parc Tawe Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
522226,Parc Tawe Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522226,Parc Tawe Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,3.8
522226,Parc Tawe Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,36.1
522226,Parc Tawe Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
522226,Parc Tawe Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
522226,Parc Tawe Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
522226,Parc Tawe Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522226,Parc Tawe Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,3.7
522226,Parc Tawe Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,36.2
522226,Parc Tawe Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
522226,Parc Tawe Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522226,Parc Tawe Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
522226,Parc Tawe Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522226,Parc Tawe Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
522226,Parc Tawe Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522226,Parc Tawe Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,36.3
522226,Parc Tawe Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
522226,Parc Tawe Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522226,Parc Tawe Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
522226,Parc Tawe Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
522226,Parc Tawe Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522226,Parc Tawe Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,36.4
522226,Parc Tawe Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
522226,Parc Tawe Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522226,Parc Tawe Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
522226,Parc Tawe Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
