Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
522226,Parc Tawe Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522226,Parc Tawe Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,4.1
522226,Parc Tawe Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,36.5
522226,Parc Tawe Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522226,Parc Tawe Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
522226,Parc Tawe Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522226,Parc Tawe Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
522226,Parc Tawe Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522226,Parc Tawe Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
522226,Parc Tawe Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,36.5
522226,Parc Tawe Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522226,Parc Tawe Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
522226,Parc Tawe Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522226,Parc Tawe Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
522226,Parc Tawe Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
522226,Parc Tawe Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,36.6
522226,Parc Tawe Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522226,Parc Tawe Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
522226,Parc Tawe Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522226,Parc Tawe Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
522226,Parc Tawe Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522226,Parc Tawe Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
522226,Parc Tawe Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,36.7
522226,Parc Tawe Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522226,Parc Tawe Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
522226,Parc Tawe Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522226,Parc Tawe Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
522226,Parc Tawe Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522226,Parc Tawe Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
522226,Parc Tawe Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,36.8
522226,Parc Tawe Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522226,Parc Tawe Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
522226,Parc Tawe Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522226,Parc Tawe Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
522226,Parc Tawe Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522226,Parc Tawe Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
522226,Parc Tawe Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522226,Parc Tawe Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,1.7
522226,Parc Tawe Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,36.9
522226,Parc Tawe Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522226,Parc Tawe Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
522226,Parc Tawe Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522226,Parc Tawe Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
522226,Parc Tawe Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522226,Parc Tawe Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522226,Parc Tawe Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522226,Parc Tawe Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,1.6
522226,Parc Tawe Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,37.0
522226,Parc Tawe Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522226,Parc Tawe Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
522226,Parc Tawe Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522226,Parc Tawe Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
522226,Parc Tawe Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522226,Parc Tawe Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
522226,Parc Tawe Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,2.2
522226,Parc Tawe Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,37.1
522226,Parc Tawe Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522226,Parc Tawe Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522226,Parc Tawe Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522226,Parc Tawe Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
522226,Parc Tawe Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522226,Parc Tawe Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
522226,Parc Tawe Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,37.2
522226,Parc Tawe Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522226,Parc Tawe Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
522226,Parc Tawe Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522226,Parc Tawe Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
522226,Parc Tawe Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522226,Parc Tawe Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
522226,Parc Tawe Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,2.8
522226,Parc Tawe Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,37.3
522226,Parc Tawe Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522226,Parc Tawe Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
522226,Parc Tawe Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
522226,Parc Tawe Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
522226,Parc Tawe Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522226,Parc Tawe Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
522226,Parc Tawe Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,1.7
522226,Parc Tawe Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,37.4
522226,Parc Tawe Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522226,Parc Tawe Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
522226,Parc Tawe Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
522226,Parc Tawe Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
522226,Parc Tawe Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522226,Parc Tawe Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
522226,Parc Tawe Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,4.3
522226,Parc Tawe Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,37.4
522226,Parc Tawe Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522226,Parc Tawe Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
522226,Parc Tawe Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522226,Parc Tawe Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
522226,Parc Tawe Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522226,Parc Tawe Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
522226,Parc Tawe Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,5.4
522226,Parc Tawe Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,37.5
522226,Parc Tawe Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522226,Parc Tawe Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
522226,Parc Tawe Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
522226,Parc Tawe Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
522226,Parc Tawe Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522226,Parc Tawe Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
522226,Parc Tawe Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,4.1
522226,Parc Tawe Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,37.6
522226,Parc Tawe Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522226,Parc Tawe Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
522226,Parc Tawe Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
522226,Parc Tawe Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
522226,Parc Tawe Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522226,Parc Tawe Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
522226,Parc Tawe Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,37.7
522226,Parc Tawe Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
522226,Parc Tawe Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
522226,Parc Tawe Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
522226,Parc Tawe Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
522226,Parc Tawe Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522226,Parc Tawe Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
522226,Parc Tawe Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,3.7
522226,Parc Tawe Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,37.8
522226,Parc Tawe Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522226,Parc Tawe Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
522226,Parc Tawe Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522226,Parc Tawe Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
522226,Parc Tawe Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522226,Parc Tawe Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
522226,Parc Tawe Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,5.8
522226,Parc Tawe Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,37.9
522226,Parc Tawe Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
522226,Parc Tawe Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
522226,Parc Tawe Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522226,Parc Tawe Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
522226,Parc Tawe Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522226,Parc Tawe Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
522226,Parc Tawe Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,5.2
522226,Parc Tawe Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,38.0
522226,Parc Tawe Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
522226,Parc Tawe Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
522226,Parc Tawe Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
522226,Parc Tawe Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
522226,Parc Tawe Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522226,Parc Tawe Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
522226,Parc Tawe Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,4.3
522226,Parc Tawe Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,38.1
522226,Parc Tawe Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522226,Parc Tawe Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
522226,Parc Tawe Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
522226,Parc Tawe Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
522226,Parc Tawe Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522226,Parc Tawe Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
522226,Parc Tawe Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,3.4
522226,Parc Tawe Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,38.3
522226,Parc Tawe Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
522226,Parc Tawe Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
522226,Parc Tawe Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
522226,Parc Tawe Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522226,Parc Tawe Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
522226,Parc Tawe Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,5.6
522226,Parc Tawe Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,38.3
522226,Parc Tawe Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
522226,Parc Tawe Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
522226,Parc Tawe Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
522226,Parc Tawe Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
522226,Parc Tawe Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522226,Parc Tawe Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
522226,Parc Tawe Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,5.5
522226,Parc Tawe Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,38.4
522226,Parc Tawe Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
522226,Parc Tawe Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
522226,Parc Tawe Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
522226,Parc Tawe Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
522226,Parc Tawe Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522226,Parc Tawe Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
522226,Parc Tawe Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,3.8
522226,Parc Tawe Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,38.4
522226,Parc Tawe Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
522226,Parc Tawe Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
522226,Parc Tawe Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
522226,Parc Tawe Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
522226,Parc Tawe Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
522226,Parc Tawe Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,4.6
522226,Parc Tawe Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,38.4
522226,Parc Tawe Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
522226,Parc Tawe Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
522226,Parc Tawe Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
522226,Parc Tawe Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
522226,Parc Tawe Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
522226,Parc Tawe Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
522226,Parc Tawe Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,5.2
522226,Parc Tawe Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,38.4
522226,Parc Tawe Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
522226,Parc Tawe Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
522226,Parc Tawe Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
522226,Parc Tawe Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
522226,Parc Tawe Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
522226,Parc Tawe Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
522226,Parc Tawe Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,5.3
522226,Parc Tawe Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,38.4
522226,Parc Tawe Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
522226,Parc Tawe Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
522226,Parc Tawe Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
522226,Parc Tawe Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
522226,Parc Tawe Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
522226,Parc Tawe Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
522226,Parc Tawe Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,5.3
522226,Parc Tawe Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,38.3
522226,Parc Tawe Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
522226,Parc Tawe Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
522226,Parc Tawe Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
522226,Parc Tawe Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
522226,Parc Tawe Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
522226,Parc Tawe Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,4.2
522226,Parc Tawe Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,38.2
522226,Parc Tawe Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
522226,Parc Tawe Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
522226,Parc Tawe Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
522226,Parc Tawe Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
522226,Parc Tawe Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
522226,Parc Tawe Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,4.6
522226,Parc Tawe Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,38.1
522226,Parc Tawe Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
522226,Parc Tawe Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
522226,Parc Tawe Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
522226,Parc Tawe Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
522226,Parc Tawe Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
522226,Parc Tawe Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,4.6
522226,Parc Tawe Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,38.1
522226,Parc Tawe Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
522226,Parc Tawe Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
522226,Parc Tawe Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
522226,Parc Tawe Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
522226,Parc Tawe Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
522226,Parc Tawe Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,4.6
522226,Parc Tawe Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,38.0
522226,Parc Tawe Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
522226,Parc Tawe Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
522226,Parc Tawe Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522226,Parc Tawe Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
522226,Parc Tawe Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
522226,Parc Tawe Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,4.7
522226,Parc Tawe Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,38.0
522226,Parc Tawe Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522226,Parc Tawe Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
522226,Parc Tawe Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
