Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
522226,Parc Tawe Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
522226,Parc Tawe Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,5.7
522226,Parc Tawe Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,37.9
522226,Parc Tawe Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522226,Parc Tawe Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
522226,Parc Tawe Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522226,Parc Tawe Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
522226,Parc Tawe Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
522226,Parc Tawe Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522226,Parc Tawe Swansea,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,4.8
522226,Parc Tawe Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,37.7
522226,Parc Tawe Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522226,Parc Tawe Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
522226,Parc Tawe Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522226,Parc Tawe Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
522226,Parc Tawe Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
522226,Parc Tawe Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522226,Parc Tawe Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,7.0
522226,Parc Tawe Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,37.6
522226,Parc Tawe Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522226,Parc Tawe Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
522226,Parc Tawe Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
522226,Parc Tawe Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
522226,Parc Tawe Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
522226,Parc Tawe Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
522226,Parc Tawe Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,7.4
522226,Parc Tawe Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,37.6
522226,Parc Tawe Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
522226,Parc Tawe Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
522226,Parc Tawe Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522226,Parc Tawe Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
522226,Parc Tawe Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
522226,Parc Tawe Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
522226,Parc Tawe Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.11
522226,Parc Tawe Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,6.2
522226,Parc Tawe Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,37.4
522226,Parc Tawe Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
522226,Parc Tawe Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
522226,Parc Tawe Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
522226,Parc Tawe Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
522226,Parc Tawe Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
522226,Parc Tawe Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,5.0
522226,Parc Tawe Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,37.2
522226,Parc Tawe Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522226,Parc Tawe Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
522226,Parc Tawe Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
522226,Parc Tawe Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
522226,Parc Tawe Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
522226,Parc Tawe Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
522226,Parc Tawe Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,5.7
522226,Parc Tawe Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,37.1
522226,Parc Tawe Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522226,Parc Tawe Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
522226,Parc Tawe Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522226,Parc Tawe Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
522226,Parc Tawe Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
522226,Parc Tawe Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,7.1
522226,Parc Tawe Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,37.0
522226,Parc Tawe Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522226,Parc Tawe Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
522226,Parc Tawe Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522226,Parc Tawe Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
522226,Parc Tawe Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
522226,Parc Tawe Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
522226,Parc Tawe Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,8.2
522226,Parc Tawe Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,36.9
522226,Parc Tawe Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522226,Parc Tawe Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
522226,Parc Tawe Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522226,Parc Tawe Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
522226,Parc Tawe Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
522226,Parc Tawe Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522226,Parc Tawe Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.12
522226,Parc Tawe Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,7.7
522226,Parc Tawe Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,36.9
522226,Parc Tawe Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
522226,Parc Tawe Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
522226,Parc Tawe Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522226,Parc Tawe Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
522226,Parc Tawe Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
522226,Parc Tawe Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
522226,Parc Tawe Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,5.8
522226,Parc Tawe Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,36.8
522226,Parc Tawe Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
522226,Parc Tawe Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
522226,Parc Tawe Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
522226,Parc Tawe Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
522226,Parc Tawe Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
522226,Parc Tawe Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
522226,Parc Tawe Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,4.3
522226,Parc Tawe Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,36.8
522226,Parc Tawe Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
522226,Parc Tawe Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
522226,Parc Tawe Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
522226,Parc Tawe Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
522226,Parc Tawe Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
522226,Parc Tawe Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,5.4
522226,Parc Tawe Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,36.8
522226,Parc Tawe Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
522226,Parc Tawe Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
522226,Parc Tawe Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
522226,Parc Tawe Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
522226,Parc Tawe Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
522226,Parc Tawe Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,5.0
522226,Parc Tawe Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,36.7
522226,Parc Tawe Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
522226,Parc Tawe Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
522226,Parc Tawe Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
522226,Parc Tawe Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
522226,Parc Tawe Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
522226,Parc Tawe Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,4.2
522226,Parc Tawe Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,36.6
522226,Parc Tawe Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
522226,Parc Tawe Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
522226,Parc Tawe Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
522226,Parc Tawe Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
522226,Parc Tawe Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
522226,Parc Tawe Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
522226,Parc Tawe Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,6.7
522226,Parc Tawe Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,36.5
522226,Parc Tawe Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
522226,Parc Tawe Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
522226,Parc Tawe Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
522226,Parc Tawe Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
522226,Parc Tawe Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
522226,Parc Tawe Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
522226,Parc Tawe Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,5.7
522226,Parc Tawe Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,36.4
522226,Parc Tawe Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
522226,Parc Tawe Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
522226,Parc Tawe Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
522226,Parc Tawe Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
522226,Parc Tawe Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
522226,Parc Tawe Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
522226,Parc Tawe Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,4.9
522226,Parc Tawe Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,36.3
522226,Parc Tawe Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
522226,Parc Tawe Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
522226,Parc Tawe Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
522226,Parc Tawe Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
522226,Parc Tawe Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
522226,Parc Tawe Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
522226,Parc Tawe Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,5.5
522226,Parc Tawe Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,36.2
522226,Parc Tawe Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
522226,Parc Tawe Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
522226,Parc Tawe Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
522226,Parc Tawe Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
522226,Parc Tawe Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
522226,Parc Tawe Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,5.5
522226,Parc Tawe Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,36.1
522226,Parc Tawe Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
522226,Parc Tawe Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
522226,Parc Tawe Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
522226,Parc Tawe Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
522226,Parc Tawe Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
522226,Parc Tawe Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
522226,Parc Tawe Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,5.9
522226,Parc Tawe Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,36.1
522226,Parc Tawe Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
522226,Parc Tawe Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
522226,Parc Tawe Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
522226,Parc Tawe Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
522226,Parc Tawe Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
522226,Parc Tawe Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
522226,Parc Tawe Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,4.5
522226,Parc Tawe Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,36.2
522226,Parc Tawe Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
522226,Parc Tawe Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
522226,Parc Tawe Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
522226,Parc Tawe Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
522226,Parc Tawe Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
522226,Parc Tawe Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
522226,Parc Tawe Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,4.3
522226,Parc Tawe Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,36.2
522226,Parc Tawe Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
522226,Parc Tawe Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
522226,Parc Tawe Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
522226,Parc Tawe Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
522226,Parc Tawe Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
522226,Parc Tawe Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.11
522226,Parc Tawe Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,5.7
522226,Parc Tawe Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,36.3
522226,Parc Tawe Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
522226,Parc Tawe Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
522226,Parc Tawe Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
522226,Parc Tawe Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
522226,Parc Tawe Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,5.1
522226,Parc Tawe Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,36.4
522226,Parc Tawe Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522226,Parc Tawe Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
522226,Parc Tawe Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
522226,Parc Tawe Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
522226,Parc Tawe Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
522226,Parc Tawe Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,3.6
522226,Parc Tawe Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,36.4
522226,Parc Tawe Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
522226,Parc Tawe Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522226,Parc Tawe Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
522226,Parc Tawe Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
522226,Parc Tawe Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
522226,Parc Tawe Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
522226,Parc Tawe Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522226,Parc Tawe Swansea,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,36.4
522226,Parc Tawe Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
522226,Parc Tawe Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
522226,Parc Tawe Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522226,Parc Tawe Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
522226,Parc Tawe Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522226,Parc Tawe Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
522226,Parc Tawe Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522226,Parc Tawe Swansea,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,36.3
522226,Parc Tawe Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
522226,Parc Tawe Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
522226,Parc Tawe Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
522226,Parc Tawe Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
522226,Parc Tawe Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522226,Parc Tawe Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
522226,Parc Tawe Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522226,Parc Tawe Swansea,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,3.9
522226,Parc Tawe Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,36.2
522226,Parc Tawe Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
522226,Parc Tawe Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
522226,Parc Tawe Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
522226,Parc Tawe Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
522226,Parc Tawe Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522226,Parc Tawe Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
522226,Parc Tawe Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522226,Parc Tawe Swansea,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,36.1
522226,Parc Tawe Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
522226,Parc Tawe Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
522226,Parc Tawe Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522226,Parc Tawe Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
522226,Parc Tawe Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
522226,Parc Tawe Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
522226,Parc Tawe Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.11
522226,Parc Tawe Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522226,Parc Tawe Swansea,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,35.9
522226,Parc Tawe Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
522226,Parc Tawe Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
522226,Parc Tawe Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522226,Parc Tawe Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
522226,Parc Tawe Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
522226,Parc Tawe Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
522226,Parc Tawe Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.12
522226,Parc Tawe Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522226,Parc Tawe Swansea,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,3.7
522226,Parc Tawe Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522226,Parc Tawe Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,35.9
522226,Parc Tawe Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
