Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,34.1
522226,Parc Tawe Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
522226,Parc Tawe Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
522226,Parc Tawe Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522226,Parc Tawe Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
522226,Parc Tawe Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522226,Parc Tawe Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
522226,Parc Tawe Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,3.8
522226,Parc Tawe Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,34.2
522226,Parc Tawe Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522226,Parc Tawe Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
522226,Parc Tawe Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522226,Parc Tawe Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
522226,Parc Tawe Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522226,Parc Tawe Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
522226,Parc Tawe Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,4.5
522226,Parc Tawe Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,34.3
522226,Parc Tawe Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522226,Parc Tawe Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
522226,Parc Tawe Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522226,Parc Tawe Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
522226,Parc Tawe Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522226,Parc Tawe Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
522226,Parc Tawe Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,3.5
522226,Parc Tawe Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,34.3
522226,Parc Tawe Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522226,Parc Tawe Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
522226,Parc Tawe Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522226,Parc Tawe Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
522226,Parc Tawe Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522226,Parc Tawe Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
522226,Parc Tawe Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,34.4
522226,Parc Tawe Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522226,Parc Tawe Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
522226,Parc Tawe Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522226,Parc Tawe Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
522226,Parc Tawe Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522226,Parc Tawe Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
522226,Parc Tawe Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,34.5
522226,Parc Tawe Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522226,Parc Tawe Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
522226,Parc Tawe Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522226,Parc Tawe Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
522226,Parc Tawe Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522226,Parc Tawe Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
522226,Parc Tawe Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,3.4
522226,Parc Tawe Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,34.5
522226,Parc Tawe Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522226,Parc Tawe Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
522226,Parc Tawe Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522226,Parc Tawe Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
522226,Parc Tawe Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522226,Parc Tawe Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
522226,Parc Tawe Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,2.8
522226,Parc Tawe Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,34.6
522226,Parc Tawe Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
522226,Parc Tawe Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522226,Parc Tawe Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
522226,Parc Tawe Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
522226,Parc Tawe Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,2.4
522226,Parc Tawe Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,34.7
522226,Parc Tawe Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
522226,Parc Tawe Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522226,Parc Tawe Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
522226,Parc Tawe Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
522226,Parc Tawe Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,34.8
522226,Parc Tawe Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
522226,Parc Tawe Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522226,Parc Tawe Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
522226,Parc Tawe Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
522226,Parc Tawe Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,34.9
522226,Parc Tawe Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
522226,Parc Tawe Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
522226,Parc Tawe Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522226,Parc Tawe Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
522226,Parc Tawe Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,35.0
522226,Parc Tawe Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
522226,Parc Tawe Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
522226,Parc Tawe Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522226,Parc Tawe Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
522226,Parc Tawe Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,35.1
522226,Parc Tawe Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
522226,Parc Tawe Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522226,Parc Tawe Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
522226,Parc Tawe Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
522226,Parc Tawe Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,3.4
522226,Parc Tawe Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,35.2
522226,Parc Tawe Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
522226,Parc Tawe Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
522226,Parc Tawe Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522226,Parc Tawe Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
522226,Parc Tawe Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,3.8
522226,Parc Tawe Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,35.4
522226,Parc Tawe Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
522226,Parc Tawe Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
522226,Parc Tawe Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522226,Parc Tawe Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
522226,Parc Tawe Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,35.4
522226,Parc Tawe Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
522226,Parc Tawe Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522226,Parc Tawe Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
522226,Parc Tawe Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522226,Parc Tawe Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
522226,Parc Tawe Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,35.5
522226,Parc Tawe Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522226,Parc Tawe Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
522226,Parc Tawe Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
522226,Parc Tawe Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522226,Parc Tawe Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
522226,Parc Tawe Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,35.6
522226,Parc Tawe Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522226,Parc Tawe Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
522226,Parc Tawe Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
522226,Parc Tawe Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522226,Parc Tawe Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
522226,Parc Tawe Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,35.7
522226,Parc Tawe Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522226,Parc Tawe Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
522226,Parc Tawe Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
522226,Parc Tawe Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522226,Parc Tawe Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
522226,Parc Tawe Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,3.4
522226,Parc Tawe Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,35.9
522226,Parc Tawe Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
522226,Parc Tawe Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
522226,Parc Tawe Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522226,Parc Tawe Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
522226,Parc Tawe Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,3.9
522226,Parc Tawe Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,36.1
522226,Parc Tawe Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
522226,Parc Tawe Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
522226,Parc Tawe Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522226,Parc Tawe Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
522226,Parc Tawe Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,36.2
522226,Parc Tawe Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
522226,Parc Tawe Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
522226,Parc Tawe Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522226,Parc Tawe Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
522226,Parc Tawe Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,3.8
522226,Parc Tawe Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,36.3
522226,Parc Tawe Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
522226,Parc Tawe Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
522226,Parc Tawe Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522226,Parc Tawe Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
522226,Parc Tawe Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,36.4
522226,Parc Tawe Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
522226,Parc Tawe Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522226,Parc Tawe Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
522226,Parc Tawe Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
522226,Parc Tawe Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,36.4
522226,Parc Tawe Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522226,Parc Tawe Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
522226,Parc Tawe Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522226,Parc Tawe Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
522226,Parc Tawe Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522226,Parc Tawe Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
522226,Parc Tawe Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,4.1
522226,Parc Tawe Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,36.5
522226,Parc Tawe Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522226,Parc Tawe Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
522226,Parc Tawe Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
522226,Parc Tawe Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522226,Parc Tawe Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
522226,Parc Tawe Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,3.6
522226,Parc Tawe Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,36.7
522226,Parc Tawe Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522226,Parc Tawe Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
522226,Parc Tawe Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
522226,Parc Tawe Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522226,Parc Tawe Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
522226,Parc Tawe Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,3.7
522226,Parc Tawe Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,36.8
522226,Parc Tawe Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522226,Parc Tawe Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
522226,Parc Tawe Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
522226,Parc Tawe Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522226,Parc Tawe Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
522226,Parc Tawe Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,4.0
522226,Parc Tawe Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,36.9
522226,Parc Tawe Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522226,Parc Tawe Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
522226,Parc Tawe Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
522226,Parc Tawe Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522226,Parc Tawe Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
522226,Parc Tawe Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,4.2
522226,Parc Tawe Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,37.1
522226,Parc Tawe Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522226,Parc Tawe Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
522226,Parc Tawe Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
522226,Parc Tawe Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522226,Parc Tawe Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
522226,Parc Tawe Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,4.0
522226,Parc Tawe Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,37.2
522226,Parc Tawe Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522226,Parc Tawe Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
522226,Parc Tawe Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
522226,Parc Tawe Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522226,Parc Tawe Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
522226,Parc Tawe Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,37.3
522226,Parc Tawe Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522226,Parc Tawe Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
522226,Parc Tawe Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
522226,Parc Tawe Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522226,Parc Tawe Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
522226,Parc Tawe Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,3.6
522226,Parc Tawe Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
