Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,44.0
522226,Parc Tawe Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
522226,Parc Tawe Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
522226,Parc Tawe Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
522226,Parc Tawe Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
522226,Parc Tawe Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
522226,Parc Tawe Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,6.7
522226,Parc Tawe Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,44.0
522226,Parc Tawe Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
522226,Parc Tawe Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
522226,Parc Tawe Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
522226,Parc Tawe Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
522226,Parc Tawe Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
522226,Parc Tawe Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,6.1
522226,Parc Tawe Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,44.0
522226,Parc Tawe Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
522226,Parc Tawe Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
522226,Parc Tawe Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
522226,Parc Tawe Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
522226,Parc Tawe Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
522226,Parc Tawe Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,5.8
522226,Parc Tawe Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,44.0
522226,Parc Tawe Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
522226,Parc Tawe Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
522226,Parc Tawe Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522226,Parc Tawe Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
522226,Parc Tawe Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
522226,Parc Tawe Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
522226,Parc Tawe Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,8.0
522226,Parc Tawe Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,43.9
522226,Parc Tawe Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
522226,Parc Tawe Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
522226,Parc Tawe Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
522226,Parc Tawe Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
522226,Parc Tawe Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
522226,Parc Tawe Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
522226,Parc Tawe Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,9.2
522226,Parc Tawe Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,43.9
522226,Parc Tawe Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
522226,Parc Tawe Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
522226,Parc Tawe Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522226,Parc Tawe Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
522226,Parc Tawe Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
522226,Parc Tawe Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
522226,Parc Tawe Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,7.9
522226,Parc Tawe Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,43.8
522226,Parc Tawe Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
522226,Parc Tawe Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
522226,Parc Tawe Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
522226,Parc Tawe Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
522226,Parc Tawe Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
522226,Parc Tawe Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
522226,Parc Tawe Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,7.7
522226,Parc Tawe Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,43.7
522226,Parc Tawe Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
522226,Parc Tawe Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
522226,Parc Tawe Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
522226,Parc Tawe Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
522226,Parc Tawe Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
522226,Parc Tawe Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
522226,Parc Tawe Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,7.0
522226,Parc Tawe Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,43.6
522226,Parc Tawe Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522226,Parc Tawe Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
522226,Parc Tawe Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522226,Parc Tawe Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
522226,Parc Tawe Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
522226,Parc Tawe Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,6.3
522226,Parc Tawe Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,43.6
522226,Parc Tawe Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522226,Parc Tawe Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
522226,Parc Tawe Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522226,Parc Tawe Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
522226,Parc Tawe Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
522226,Parc Tawe Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,7.0
522226,Parc Tawe Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,43.5
522226,Parc Tawe Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
522226,Parc Tawe Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
522226,Parc Tawe Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522226,Parc Tawe Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
522226,Parc Tawe Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
522226,Parc Tawe Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
522226,Parc Tawe Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,6.3
522226,Parc Tawe Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,43.4
522226,Parc Tawe Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
522226,Parc Tawe Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
522226,Parc Tawe Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
522226,Parc Tawe Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
522226,Parc Tawe Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
522226,Parc Tawe Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
522226,Parc Tawe Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,8.6
522226,Parc Tawe Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,43.3
522226,Parc Tawe Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
522226,Parc Tawe Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
522226,Parc Tawe Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
522226,Parc Tawe Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
522226,Parc Tawe Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
522226,Parc Tawe Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522226,Parc Tawe Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.11
522226,Parc Tawe Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,7.5
522226,Parc Tawe Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,43.1
522226,Parc Tawe Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
522226,Parc Tawe Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
522226,Parc Tawe Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522226,Parc Tawe Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
522226,Parc Tawe Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
522226,Parc Tawe Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
522226,Parc Tawe Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,8.8
522226,Parc Tawe Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,43.1
522226,Parc Tawe Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
522226,Parc Tawe Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522226,Parc Tawe Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
522226,Parc Tawe Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
522226,Parc Tawe Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,6.2
522226,Parc Tawe Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,42.9
522226,Parc Tawe Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
522226,Parc Tawe Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
522226,Parc Tawe Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522226,Parc Tawe Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
522226,Parc Tawe Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
522226,Parc Tawe Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
522226,Parc Tawe Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,6.3
522226,Parc Tawe Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,42.8
522226,Parc Tawe Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522226,Parc Tawe Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
522226,Parc Tawe Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522226,Parc Tawe Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
522226,Parc Tawe Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
522226,Parc Tawe Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
522226,Parc Tawe Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,7.3
522226,Parc Tawe Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,42.6
522226,Parc Tawe Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522226,Parc Tawe Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
522226,Parc Tawe Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
522226,Parc Tawe Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
522226,Parc Tawe Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
522226,Parc Tawe Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,5.4
522226,Parc Tawe Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,42.5
522226,Parc Tawe Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
522226,Parc Tawe Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
522226,Parc Tawe Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522226,Parc Tawe Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
522226,Parc Tawe Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
522226,Parc Tawe Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522226,Parc Tawe Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,5.4
522226,Parc Tawe Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,42.3
522226,Parc Tawe Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522226,Parc Tawe Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
522226,Parc Tawe Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
522226,Parc Tawe Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
522226,Parc Tawe Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
522226,Parc Tawe Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522226,Parc Tawe Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,5.2
522226,Parc Tawe Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,42.1
522226,Parc Tawe Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
522226,Parc Tawe Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
522226,Parc Tawe Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
522226,Parc Tawe Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
522226,Parc Tawe Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
522226,Parc Tawe Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
522226,Parc Tawe Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,5.1
522226,Parc Tawe Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,41.9
522226,Parc Tawe Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
522226,Parc Tawe Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
522226,Parc Tawe Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522226,Parc Tawe Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
522226,Parc Tawe Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
522226,Parc Tawe Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
522226,Parc Tawe Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,4.0
522226,Parc Tawe Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,41.7
522226,Parc Tawe Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522226,Parc Tawe Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
522226,Parc Tawe Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
522226,Parc Tawe Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
522226,Parc Tawe Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
522226,Parc Tawe Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,6.5
522226,Parc Tawe Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,41.5
522226,Parc Tawe Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
522226,Parc Tawe Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
522226,Parc Tawe Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
522226,Parc Tawe Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
522226,Parc Tawe Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,8.2
522226,Parc Tawe Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,41.4
522226,Parc Tawe Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
522226,Parc Tawe Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
522226,Parc Tawe Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
522226,Parc Tawe Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
522226,Parc Tawe Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
522226,Parc Tawe Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,7.3
522226,Parc Tawe Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,41.2
522226,Parc Tawe Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
522226,Parc Tawe Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
522226,Parc Tawe Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
522226,Parc Tawe Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
522226,Parc Tawe Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
522226,Parc Tawe Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,7.8
522226,Parc Tawe Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,41.1
522226,Parc Tawe Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
522226,Parc Tawe Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
522226,Parc Tawe Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
522226,Parc Tawe Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
522226,Parc Tawe Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
522226,Parc Tawe Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,5.1
522226,Parc Tawe Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,41.0
522226,Parc Tawe Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
522226,Parc Tawe Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
522226,Parc Tawe Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
522226,Parc Tawe Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
522226,Parc Tawe Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
522226,Parc Tawe Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
522226,Parc Tawe Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,5.2
522226,Parc Tawe Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,40.8
522226,Parc Tawe Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
522226,Parc Tawe Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522226,Parc Tawe Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
522226,Parc Tawe Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
522226,Parc Tawe Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,4.4
522226,Parc Tawe Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,40.6
522226,Parc Tawe Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
522226,Parc Tawe Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
522226,Parc Tawe Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522226,Parc Tawe Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
522226,Parc Tawe Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
522226,Parc Tawe Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
522226,Parc Tawe Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,5.0
522226,Parc Tawe Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,40.4
522226,Parc Tawe Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522226,Parc Tawe Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
522226,Parc Tawe Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522226,Parc Tawe Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
522226,Parc Tawe Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
522226,Parc Tawe Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.11
522226,Parc Tawe Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,6.4
522226,Parc Tawe Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,40.1
522226,Parc Tawe Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
522226,Parc Tawe Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
522226,Parc Tawe Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522226,Parc Tawe Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
522226,Parc Tawe Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
522226,Parc Tawe Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
522226,Parc Tawe Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522226,Parc Tawe Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.09
