Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,5.7
522226,Parc Tawe Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,34.0
522226,Parc Tawe Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
522226,Parc Tawe Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
522226,Parc Tawe Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
522226,Parc Tawe Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
522226,Parc Tawe Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
522226,Parc Tawe Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,5.6
522226,Parc Tawe Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,33.8
522226,Parc Tawe Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
522226,Parc Tawe Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
522226,Parc Tawe Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
522226,Parc Tawe Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
522226,Parc Tawe Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
522226,Parc Tawe Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,5.9
522226,Parc Tawe Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,33.6
522226,Parc Tawe Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
522226,Parc Tawe Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
522226,Parc Tawe Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
522226,Parc Tawe Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
522226,Parc Tawe Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
522226,Parc Tawe Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
522226,Parc Tawe Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,3.8
522226,Parc Tawe Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,33.4
522226,Parc Tawe Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
522226,Parc Tawe Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
522226,Parc Tawe Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
522226,Parc Tawe Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522226,Parc Tawe Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
522226,Parc Tawe Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,4.0
522226,Parc Tawe Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,33.2
522226,Parc Tawe Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
522226,Parc Tawe Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
522226,Parc Tawe Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
522226,Parc Tawe Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
522226,Parc Tawe Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522226,Parc Tawe Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
522226,Parc Tawe Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522226,Parc Tawe Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,4.3
522226,Parc Tawe Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,33.0
522226,Parc Tawe Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
522226,Parc Tawe Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
522226,Parc Tawe Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
522226,Parc Tawe Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
522226,Parc Tawe Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522226,Parc Tawe Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
522226,Parc Tawe Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522226,Parc Tawe Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,3.6
522226,Parc Tawe Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,32.8
522226,Parc Tawe Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522226,Parc Tawe Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
522226,Parc Tawe Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
522226,Parc Tawe Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
522226,Parc Tawe Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522226,Parc Tawe Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
522226,Parc Tawe Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,3.9
522226,Parc Tawe Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,32.7
522226,Parc Tawe Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522226,Parc Tawe Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
522226,Parc Tawe Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
522226,Parc Tawe Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
522226,Parc Tawe Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522226,Parc Tawe Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
522226,Parc Tawe Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,5.3
522226,Parc Tawe Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,32.5
522226,Parc Tawe Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522226,Parc Tawe Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
522226,Parc Tawe Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522226,Parc Tawe Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
522226,Parc Tawe Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522226,Parc Tawe Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
522226,Parc Tawe Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,5.9
522226,Parc Tawe Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,32.4
522226,Parc Tawe Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522226,Parc Tawe Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
522226,Parc Tawe Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522226,Parc Tawe Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
522226,Parc Tawe Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522226,Parc Tawe Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
522226,Parc Tawe Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,32.3
522226,Parc Tawe Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522226,Parc Tawe Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
522226,Parc Tawe Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522226,Parc Tawe Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
522226,Parc Tawe Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522226,Parc Tawe Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
522226,Parc Tawe Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,32.3
522226,Parc Tawe Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522226,Parc Tawe Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
522226,Parc Tawe Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522226,Parc Tawe Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
522226,Parc Tawe Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522226,Parc Tawe Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
522226,Parc Tawe Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,32.3
522226,Parc Tawe Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522226,Parc Tawe Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
522226,Parc Tawe Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522226,Parc Tawe Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
522226,Parc Tawe Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522226,Parc Tawe Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
522226,Parc Tawe Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,3.5
522226,Parc Tawe Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,32.2
522226,Parc Tawe Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522226,Parc Tawe Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
522226,Parc Tawe Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522226,Parc Tawe Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
522226,Parc Tawe Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522226,Parc Tawe Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
522226,Parc Tawe Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,3.9
522226,Parc Tawe Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,32.1
522226,Parc Tawe Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
522226,Parc Tawe Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
522226,Parc Tawe Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522226,Parc Tawe Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
522226,Parc Tawe Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522226,Parc Tawe Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
522226,Parc Tawe Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,3.4
522226,Parc Tawe Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,32.1
522226,Parc Tawe Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522226,Parc Tawe Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
522226,Parc Tawe Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522226,Parc Tawe Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
522226,Parc Tawe Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522226,Parc Tawe Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
522226,Parc Tawe Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,32.2
522226,Parc Tawe Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522226,Parc Tawe Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
522226,Parc Tawe Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522226,Parc Tawe Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
522226,Parc Tawe Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522226,Parc Tawe Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
522226,Parc Tawe Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,32.2
522226,Parc Tawe Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522226,Parc Tawe Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
522226,Parc Tawe Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522226,Parc Tawe Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
522226,Parc Tawe Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522226,Parc Tawe Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
522226,Parc Tawe Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,2.8
522226,Parc Tawe Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,32.3
522226,Parc Tawe Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522226,Parc Tawe Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
522226,Parc Tawe Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522226,Parc Tawe Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
522226,Parc Tawe Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522226,Parc Tawe Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
522226,Parc Tawe Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,32.3
522226,Parc Tawe Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522226,Parc Tawe Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
522226,Parc Tawe Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522226,Parc Tawe Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
522226,Parc Tawe Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522226,Parc Tawe Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
522226,Parc Tawe Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,32.4
522226,Parc Tawe Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522226,Parc Tawe Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
522226,Parc Tawe Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522226,Parc Tawe Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
522226,Parc Tawe Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
522226,Parc Tawe Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,32.4
522226,Parc Tawe Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522226,Parc Tawe Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
522226,Parc Tawe Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522226,Parc Tawe Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
522226,Parc Tawe Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
522226,Parc Tawe Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,32.4
522226,Parc Tawe Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
522226,Parc Tawe Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522226,Parc Tawe Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
522226,Parc Tawe Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
522226,Parc Tawe Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,2.8
522226,Parc Tawe Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,32.5
522226,Parc Tawe Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
522226,Parc Tawe Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522226,Parc Tawe Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
522226,Parc Tawe Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
522226,Parc Tawe Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,3.6
522226,Parc Tawe Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,32.5
522226,Parc Tawe Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
522226,Parc Tawe Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522226,Parc Tawe Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
522226,Parc Tawe Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
522226,Parc Tawe Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,3.4
522226,Parc Tawe Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,32.6
522226,Parc Tawe Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522226,Parc Tawe Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
522226,Parc Tawe Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
522226,Parc Tawe Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522226,Parc Tawe Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522226,Parc Tawe Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,32.7
522226,Parc Tawe Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522226,Parc Tawe Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
522226,Parc Tawe Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
522226,Parc Tawe Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522226,Parc Tawe Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
522226,Parc Tawe Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,2.4
522226,Parc Tawe Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,32.8
522226,Parc Tawe Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522226,Parc Tawe Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
522226,Parc Tawe Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
522226,Parc Tawe Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522226,Parc Tawe Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
522226,Parc Tawe Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,32.8
522226,Parc Tawe Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522226,Parc Tawe Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
522226,Parc Tawe Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
522226,Parc Tawe Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522226,Parc Tawe Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
522226,Parc Tawe Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,3.8
522226,Parc Tawe Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,32.9
522226,Parc Tawe Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522226,Parc Tawe Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
522226,Parc Tawe Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
522226,Parc Tawe Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522226,Parc Tawe Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522226,Parc Tawe Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,3.5
522226,Parc Tawe Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,33.0
522226,Parc Tawe Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522226,Parc Tawe Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
522226,Parc Tawe Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
522226,Parc Tawe Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522226,Parc Tawe Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
522226,Parc Tawe Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,33.1
522226,Parc Tawe Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522226,Parc Tawe Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
522226,Parc Tawe Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
522226,Parc Tawe Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522226,Parc Tawe Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522226,Parc Tawe Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
