Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
522226,Parc Tawe Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
522226,Parc Tawe Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
522226,Parc Tawe Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
522226,Parc Tawe Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
522226,Parc Tawe Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,3.5
522226,Parc Tawe Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,44.7
522226,Parc Tawe Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
522226,Parc Tawe Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
522226,Parc Tawe Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
522226,Parc Tawe Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
522226,Parc Tawe Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
522226,Parc Tawe Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
522226,Parc Tawe Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,3.7
522226,Parc Tawe Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,44.8
522226,Parc Tawe Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
522226,Parc Tawe Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
522226,Parc Tawe Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
522226,Parc Tawe Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
522226,Parc Tawe Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
522226,Parc Tawe Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
522226,Parc Tawe Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,4.1
522226,Parc Tawe Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,44.9
522226,Parc Tawe Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
522226,Parc Tawe Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
522226,Parc Tawe Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
522226,Parc Tawe Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
522226,Parc Tawe Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
522226,Parc Tawe Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
522226,Parc Tawe Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,45.0
522226,Parc Tawe Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
522226,Parc Tawe Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
522226,Parc Tawe Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
522226,Parc Tawe Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
522226,Parc Tawe Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
522226,Parc Tawe Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
522226,Parc Tawe Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,4.4
522226,Parc Tawe Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,45.1
522226,Parc Tawe Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
522226,Parc Tawe Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
522226,Parc Tawe Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
522226,Parc Tawe Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
522226,Parc Tawe Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
522226,Parc Tawe Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
522226,Parc Tawe Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,4.4
522226,Parc Tawe Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,45.1
522226,Parc Tawe Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
522226,Parc Tawe Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
522226,Parc Tawe Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
522226,Parc Tawe Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
522226,Parc Tawe Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
522226,Parc Tawe Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522226,Parc Tawe Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,5.3
522226,Parc Tawe Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,45.1
522226,Parc Tawe Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
522226,Parc Tawe Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
522226,Parc Tawe Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
522226,Parc Tawe Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
522226,Parc Tawe Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
522226,Parc Tawe Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
522226,Parc Tawe Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522226,Parc Tawe Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,8.4
522226,Parc Tawe Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,45.1
522226,Parc Tawe Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
522226,Parc Tawe Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522226,Parc Tawe Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
522226,Parc Tawe Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
522226,Parc Tawe Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
522226,Parc Tawe Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522226,Parc Tawe Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,7.4
522226,Parc Tawe Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,45.1
522226,Parc Tawe Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
522226,Parc Tawe Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
522226,Parc Tawe Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
522226,Parc Tawe Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
522226,Parc Tawe Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
522226,Parc Tawe Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522226,Parc Tawe Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,5.6
522226,Parc Tawe Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,45.1
522226,Parc Tawe Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
522226,Parc Tawe Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
522226,Parc Tawe Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
522226,Parc Tawe Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
522226,Parc Tawe Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
522226,Parc Tawe Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
522226,Parc Tawe Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522226,Parc Tawe Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,5.7
522226,Parc Tawe Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,45.0
522226,Parc Tawe Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
522226,Parc Tawe Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
522226,Parc Tawe Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
522226,Parc Tawe Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
522226,Parc Tawe Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
522226,Parc Tawe Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
522226,Parc Tawe Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,5.5
522226,Parc Tawe Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,45.0
522226,Parc Tawe Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
522226,Parc Tawe Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
522226,Parc Tawe Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
522226,Parc Tawe Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
522226,Parc Tawe Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
522226,Parc Tawe Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
522226,Parc Tawe Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,6.3
522226,Parc Tawe Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,44.9
522226,Parc Tawe Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
522226,Parc Tawe Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
522226,Parc Tawe Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
522226,Parc Tawe Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
522226,Parc Tawe Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
522226,Parc Tawe Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,5.6
522226,Parc Tawe Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,44.8
522226,Parc Tawe Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
522226,Parc Tawe Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
522226,Parc Tawe Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
522226,Parc Tawe Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
522226,Parc Tawe Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
522226,Parc Tawe Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,5.4
522226,Parc Tawe Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,44.8
522226,Parc Tawe Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
522226,Parc Tawe Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
522226,Parc Tawe Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
522226,Parc Tawe Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
522226,Parc Tawe Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
522226,Parc Tawe Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,5.9
522226,Parc Tawe Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,44.8
522226,Parc Tawe Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
522226,Parc Tawe Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
522226,Parc Tawe Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522226,Parc Tawe Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
522226,Parc Tawe Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
522226,Parc Tawe Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,5.1
522226,Parc Tawe Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,44.7
522226,Parc Tawe Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
522226,Parc Tawe Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
522226,Parc Tawe Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522226,Parc Tawe Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
522226,Parc Tawe Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
522226,Parc Tawe Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
522226,Parc Tawe Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,6.3
522226,Parc Tawe Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,44.6
522226,Parc Tawe Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522226,Parc Tawe Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
522226,Parc Tawe Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522226,Parc Tawe Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
522226,Parc Tawe Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
522226,Parc Tawe Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,8.4
522226,Parc Tawe Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,44.5
522226,Parc Tawe Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522226,Parc Tawe Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
522226,Parc Tawe Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522226,Parc Tawe Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
522226,Parc Tawe Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
522226,Parc Tawe Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
522226,Parc Tawe Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,5.5
522226,Parc Tawe Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,44.3
522226,Parc Tawe Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
522226,Parc Tawe Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
522226,Parc Tawe Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
522226,Parc Tawe Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
522226,Parc Tawe Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522226,Parc Tawe Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
522226,Parc Tawe Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,7.2
522226,Parc Tawe Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,44.2
522226,Parc Tawe Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522226,Parc Tawe Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
522226,Parc Tawe Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522226,Parc Tawe Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
522226,Parc Tawe Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
522226,Parc Tawe Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
522226,Parc Tawe Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,7.0
522226,Parc Tawe Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,44.0
522226,Parc Tawe Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
522226,Parc Tawe Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
522226,Parc Tawe Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522226,Parc Tawe Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
522226,Parc Tawe Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
522226,Parc Tawe Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
522226,Parc Tawe Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,7.2
522226,Parc Tawe Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,43.8
522226,Parc Tawe Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
522226,Parc Tawe Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
522226,Parc Tawe Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
522226,Parc Tawe Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
522226,Parc Tawe Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
522226,Parc Tawe Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
522226,Parc Tawe Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,7.7
522226,Parc Tawe Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,43.7
522226,Parc Tawe Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522226,Parc Tawe Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
522226,Parc Tawe Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
522226,Parc Tawe Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
522226,Parc Tawe Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522226,Parc Tawe Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
522226,Parc Tawe Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,7.4
522226,Parc Tawe Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,43.5
522226,Parc Tawe Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
522226,Parc Tawe Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
522226,Parc Tawe Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
522226,Parc Tawe Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
522226,Parc Tawe Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
522226,Parc Tawe Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,7.6
522226,Parc Tawe Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,43.3
522226,Parc Tawe Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
522226,Parc Tawe Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
522226,Parc Tawe Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
522226,Parc Tawe Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
522226,Parc Tawe Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
522226,Parc Tawe Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,7.3
522226,Parc Tawe Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,43.1
522226,Parc Tawe Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522226,Parc Tawe Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
522226,Parc Tawe Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522226,Parc Tawe Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
522226,Parc Tawe Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
522226,Parc Tawe Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
522226,Parc Tawe Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,6.2
522226,Parc Tawe Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,42.9
522226,Parc Tawe Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
522226,Parc Tawe Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522226,Parc Tawe Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
522226,Parc Tawe Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
522226,Parc Tawe Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
522226,Parc Tawe Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,5.4
522226,Parc Tawe Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,42.7
522226,Parc Tawe Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522226,Parc Tawe Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
522226,Parc Tawe Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
522226,Parc Tawe Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
522226,Parc Tawe Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522226,Parc Tawe Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
522226,Parc Tawe Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,6.2
522226,Parc Tawe Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,42.5
522226,Parc Tawe Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522226,Parc Tawe Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
522226,Parc Tawe Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
522226,Parc Tawe Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
522226,Parc Tawe Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
522226,Parc Tawe Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
522226,Parc Tawe Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,7.5
522226,Parc Tawe Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,42.3
522226,Parc Tawe Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522226,Parc Tawe Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
522226,Parc Tawe Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522226,Parc Tawe Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
522226,Parc Tawe Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
522226,Parc Tawe Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,6.4
522226,Parc Tawe Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
