Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,42.1
522226,Parc Tawe Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
522226,Parc Tawe Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
522226,Parc Tawe Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
522226,Parc Tawe Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
522226,Parc Tawe Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
522226,Parc Tawe Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,5.4
522226,Parc Tawe Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,41.9
522226,Parc Tawe Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
522226,Parc Tawe Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522226,Parc Tawe Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
522226,Parc Tawe Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
522226,Parc Tawe Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
522226,Parc Tawe Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,5.2
522226,Parc Tawe Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,41.7
522226,Parc Tawe Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522226,Parc Tawe Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
522226,Parc Tawe Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522226,Parc Tawe Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
522226,Parc Tawe Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
522226,Parc Tawe Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
522226,Parc Tawe Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,4.7
522226,Parc Tawe Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,41.5
522226,Parc Tawe Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522226,Parc Tawe Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
522226,Parc Tawe Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
522226,Parc Tawe Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
522226,Parc Tawe Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
522226,Parc Tawe Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
522226,Parc Tawe Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,5.9
522226,Parc Tawe Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,41.2
522226,Parc Tawe Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522226,Parc Tawe Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
522226,Parc Tawe Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
522226,Parc Tawe Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
522226,Parc Tawe Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522226,Parc Tawe Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
522226,Parc Tawe Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,4.9
522226,Parc Tawe Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,41.0
522226,Parc Tawe Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
522226,Parc Tawe Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
522226,Parc Tawe Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
522226,Parc Tawe Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
522226,Parc Tawe Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522226,Parc Tawe Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
522226,Parc Tawe Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,5.7
522226,Parc Tawe Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,40.8
522226,Parc Tawe Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522226,Parc Tawe Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
522226,Parc Tawe Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
522226,Parc Tawe Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
522226,Parc Tawe Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
522226,Parc Tawe Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,5.3
522226,Parc Tawe Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,40.6
522226,Parc Tawe Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
522226,Parc Tawe Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
522226,Parc Tawe Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522226,Parc Tawe Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
522226,Parc Tawe Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
522226,Parc Tawe Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
522226,Parc Tawe Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,5.3
522226,Parc Tawe Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,40.4
522226,Parc Tawe Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
522226,Parc Tawe Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
522226,Parc Tawe Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
522226,Parc Tawe Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
522226,Parc Tawe Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
522226,Parc Tawe Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522226,Parc Tawe Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,6.4
522226,Parc Tawe Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,40.2
522226,Parc Tawe Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522226,Parc Tawe Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
522226,Parc Tawe Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522226,Parc Tawe Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
522226,Parc Tawe Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
522226,Parc Tawe Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
522226,Parc Tawe Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,4.9
522226,Parc Tawe Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,39.9
522226,Parc Tawe Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522226,Parc Tawe Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
522226,Parc Tawe Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522226,Parc Tawe Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
522226,Parc Tawe Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
522226,Parc Tawe Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
522226,Parc Tawe Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,4.8
522226,Parc Tawe Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,39.8
522226,Parc Tawe Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
522226,Parc Tawe Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
522226,Parc Tawe Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522226,Parc Tawe Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
522226,Parc Tawe Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
522226,Parc Tawe Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,5.6
522226,Parc Tawe Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,39.6
522226,Parc Tawe Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522226,Parc Tawe Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
522226,Parc Tawe Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
522226,Parc Tawe Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
522226,Parc Tawe Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
522226,Parc Tawe Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
522226,Parc Tawe Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,4.2
522226,Parc Tawe Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,39.4
522226,Parc Tawe Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
522226,Parc Tawe Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
522226,Parc Tawe Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
522226,Parc Tawe Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
522226,Parc Tawe Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
522226,Parc Tawe Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,4.5
522226,Parc Tawe Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,39.3
522226,Parc Tawe Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
522226,Parc Tawe Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
522226,Parc Tawe Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522226,Parc Tawe Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
522226,Parc Tawe Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
522226,Parc Tawe Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,4.3
522226,Parc Tawe Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,39.1
522226,Parc Tawe Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
522226,Parc Tawe Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
522226,Parc Tawe Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
522226,Parc Tawe Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
522226,Parc Tawe Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
522226,Parc Tawe Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
522226,Parc Tawe Swansea,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,38.9
522226,Parc Tawe Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
522226,Parc Tawe Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
522226,Parc Tawe Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
522226,Parc Tawe Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
522226,Parc Tawe Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522226,Parc Tawe Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
522226,Parc Tawe Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,4.8
522226,Parc Tawe Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,38.7
522226,Parc Tawe Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
522226,Parc Tawe Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
522226,Parc Tawe Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522226,Parc Tawe Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
522226,Parc Tawe Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
522226,Parc Tawe Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
522226,Parc Tawe Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,5.0
522226,Parc Tawe Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,38.5
522226,Parc Tawe Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522226,Parc Tawe Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
522226,Parc Tawe Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
522226,Parc Tawe Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
522226,Parc Tawe Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
522226,Parc Tawe Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
522226,Parc Tawe Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,4.9
522226,Parc Tawe Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,38.3
522226,Parc Tawe Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
522226,Parc Tawe Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
522226,Parc Tawe Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
522226,Parc Tawe Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
522226,Parc Tawe Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
522226,Parc Tawe Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
522226,Parc Tawe Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,4.0
522226,Parc Tawe Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,38.1
522226,Parc Tawe Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522226,Parc Tawe Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
522226,Parc Tawe Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522226,Parc Tawe Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
522226,Parc Tawe Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
522226,Parc Tawe Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,3.7
522226,Parc Tawe Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,37.9
522226,Parc Tawe Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
522226,Parc Tawe Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
522226,Parc Tawe Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
522226,Parc Tawe Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
522226,Parc Tawe Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
522226,Parc Tawe Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
522226,Parc Tawe Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,5.6
522226,Parc Tawe Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,37.8
522226,Parc Tawe Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
522226,Parc Tawe Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
522226,Parc Tawe Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
522226,Parc Tawe Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
522226,Parc Tawe Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
522226,Parc Tawe Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
522226,Parc Tawe Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,6.0
522226,Parc Tawe Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,37.7
522226,Parc Tawe Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
522226,Parc Tawe Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
522226,Parc Tawe Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
522226,Parc Tawe Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
522226,Parc Tawe Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,4.4
522226,Parc Tawe Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,37.5
522226,Parc Tawe Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522226,Parc Tawe Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
522226,Parc Tawe Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522226,Parc Tawe Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
522226,Parc Tawe Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
522226,Parc Tawe Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
522226,Parc Tawe Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,5.3
522226,Parc Tawe Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,37.4
522226,Parc Tawe Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522226,Parc Tawe Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
522226,Parc Tawe Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
522226,Parc Tawe Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
522226,Parc Tawe Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
522226,Parc Tawe Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
522226,Parc Tawe Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,6.0
522226,Parc Tawe Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,37.2
522226,Parc Tawe Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522226,Parc Tawe Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
522226,Parc Tawe Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
522226,Parc Tawe Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
522226,Parc Tawe Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
522226,Parc Tawe Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
522226,Parc Tawe Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,4.5
522226,Parc Tawe Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,37.1
522226,Parc Tawe Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522226,Parc Tawe Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
522226,Parc Tawe Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522226,Parc Tawe Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
522226,Parc Tawe Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
522226,Parc Tawe Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,5.3
522226,Parc Tawe Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,36.9
522226,Parc Tawe Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522226,Parc Tawe Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
522226,Parc Tawe Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
522226,Parc Tawe Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
522226,Parc Tawe Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
522226,Parc Tawe Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,5.6
522226,Parc Tawe Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,36.8
522226,Parc Tawe Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522226,Parc Tawe Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
522226,Parc Tawe Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522226,Parc Tawe Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
522226,Parc Tawe Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
522226,Parc Tawe Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
522226,Parc Tawe Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522226,Parc Tawe Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,3.7
522226,Parc Tawe Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,36.6
522226,Parc Tawe Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522226,Parc Tawe Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
522226,Parc Tawe Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
522226,Parc Tawe Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
522226,Parc Tawe Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
522226,Parc Tawe Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
522226,Parc Tawe Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,4.8
522226,Parc Tawe Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,36.4
522226,Parc Tawe Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
522226,Parc Tawe Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
522226,Parc Tawe Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
522226,Parc Tawe Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
522226,Parc Tawe Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
522226,Parc Tawe Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
522226,Parc Tawe Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,5.7
522226,Parc Tawe Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
