Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,36.2
522226,Parc Tawe Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
522226,Parc Tawe Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
522226,Parc Tawe Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
522226,Parc Tawe Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
522226,Parc Tawe Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,5.2
522226,Parc Tawe Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,36.1
522226,Parc Tawe Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
522226,Parc Tawe Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
522226,Parc Tawe Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
522226,Parc Tawe Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
522226,Parc Tawe Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522226,Parc Tawe Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,6.1
522226,Parc Tawe Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,35.9
522226,Parc Tawe Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
522226,Parc Tawe Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
522226,Parc Tawe Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
522226,Parc Tawe Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
522226,Parc Tawe Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
522226,Parc Tawe Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522226,Parc Tawe Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,5.1
522226,Parc Tawe Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,35.8
522226,Parc Tawe Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
522226,Parc Tawe Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522226,Parc Tawe Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
522226,Parc Tawe Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
522226,Parc Tawe Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
522226,Parc Tawe Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
522226,Parc Tawe Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,5.7
522226,Parc Tawe Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,35.6
522226,Parc Tawe Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
522226,Parc Tawe Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
522226,Parc Tawe Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
522226,Parc Tawe Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
522226,Parc Tawe Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522226,Parc Tawe Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
522226,Parc Tawe Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,6.6
522226,Parc Tawe Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,35.4
522226,Parc Tawe Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
522226,Parc Tawe Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
522226,Parc Tawe Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
522226,Parc Tawe Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522226,Parc Tawe Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
522226,Parc Tawe Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,5.5
522226,Parc Tawe Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,35.3
522226,Parc Tawe Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
522226,Parc Tawe Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
522226,Parc Tawe Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522226,Parc Tawe Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
522226,Parc Tawe Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
522226,Parc Tawe Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522226,Parc Tawe Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,7.2
522226,Parc Tawe Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,35.1
522226,Parc Tawe Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522226,Parc Tawe Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
522226,Parc Tawe Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
522226,Parc Tawe Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
522226,Parc Tawe Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522226,Parc Tawe Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
522226,Parc Tawe Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,5.1
522226,Parc Tawe Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,35.0
522226,Parc Tawe Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522226,Parc Tawe Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
522226,Parc Tawe Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522226,Parc Tawe Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
522226,Parc Tawe Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522226,Parc Tawe Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
522226,Parc Tawe Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,5.6
522226,Parc Tawe Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,34.9
522226,Parc Tawe Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
522226,Parc Tawe Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
522226,Parc Tawe Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
522226,Parc Tawe Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
522226,Parc Tawe Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522226,Parc Tawe Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
522226,Parc Tawe Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,5.3
522226,Parc Tawe Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,34.8
522226,Parc Tawe Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522226,Parc Tawe Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
522226,Parc Tawe Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522226,Parc Tawe Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522226,Parc Tawe Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522226,Parc Tawe Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
522226,Parc Tawe Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,2.4
522226,Parc Tawe Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,34.8
522226,Parc Tawe Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522226,Parc Tawe Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
522226,Parc Tawe Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
522226,Parc Tawe Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
522226,Parc Tawe Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
522226,Parc Tawe Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,34.8
522226,Parc Tawe Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
522226,Parc Tawe Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
522226,Parc Tawe Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
522226,Parc Tawe Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
522226,Parc Tawe Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522226,Parc Tawe Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
522226,Parc Tawe Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,34.8
522226,Parc Tawe Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
522226,Parc Tawe Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
522226,Parc Tawe Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522226,Parc Tawe Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
522226,Parc Tawe Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522226,Parc Tawe Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
522226,Parc Tawe Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,1.9
522226,Parc Tawe Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,34.9
522226,Parc Tawe Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
522226,Parc Tawe Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
522226,Parc Tawe Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522226,Parc Tawe Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
522226,Parc Tawe Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522226,Parc Tawe Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
522226,Parc Tawe Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,2.8
522226,Parc Tawe Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,35.0
522226,Parc Tawe Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522226,Parc Tawe Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
522226,Parc Tawe Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522226,Parc Tawe Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
522226,Parc Tawe Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522226,Parc Tawe Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
522226,Parc Tawe Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,3.4
522226,Parc Tawe Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,35.0
522226,Parc Tawe Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522226,Parc Tawe Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
522226,Parc Tawe Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522226,Parc Tawe Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
522226,Parc Tawe Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522226,Parc Tawe Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
522226,Parc Tawe Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,35.1
522226,Parc Tawe Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522226,Parc Tawe Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
522226,Parc Tawe Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522226,Parc Tawe Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
522226,Parc Tawe Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522226,Parc Tawe Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
522226,Parc Tawe Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,35.1
522226,Parc Tawe Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522226,Parc Tawe Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
522226,Parc Tawe Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522226,Parc Tawe Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
522226,Parc Tawe Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522226,Parc Tawe Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
522226,Parc Tawe Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,35.2
522226,Parc Tawe Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522226,Parc Tawe Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
522226,Parc Tawe Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522226,Parc Tawe Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
522226,Parc Tawe Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522226,Parc Tawe Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
522226,Parc Tawe Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,2.8
522226,Parc Tawe Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,35.3
522226,Parc Tawe Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522226,Parc Tawe Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
522226,Parc Tawe Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522226,Parc Tawe Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
522226,Parc Tawe Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522226,Parc Tawe Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
522226,Parc Tawe Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,35.4
522226,Parc Tawe Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522226,Parc Tawe Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
522226,Parc Tawe Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522226,Parc Tawe Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
522226,Parc Tawe Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522226,Parc Tawe Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
522226,Parc Tawe Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,2.8
522226,Parc Tawe Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,35.5
522226,Parc Tawe Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522226,Parc Tawe Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
522226,Parc Tawe Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522226,Parc Tawe Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
522226,Parc Tawe Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
522226,Parc Tawe Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,2.5
522226,Parc Tawe Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,35.6
522226,Parc Tawe Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522226,Parc Tawe Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
522226,Parc Tawe Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522226,Parc Tawe Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
522226,Parc Tawe Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522226,Parc Tawe Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
522226,Parc Tawe Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,35.7
522226,Parc Tawe Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522226,Parc Tawe Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
522226,Parc Tawe Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522226,Parc Tawe Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
522226,Parc Tawe Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
522226,Parc Tawe Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,35.8
522226,Parc Tawe Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522226,Parc Tawe Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
522226,Parc Tawe Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522226,Parc Tawe Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
522226,Parc Tawe Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
522226,Parc Tawe Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,2.8
522226,Parc Tawe Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,35.9
522226,Parc Tawe Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
522226,Parc Tawe Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522226,Parc Tawe Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
522226,Parc Tawe Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
522226,Parc Tawe Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,36.0
522226,Parc Tawe Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522226,Parc Tawe Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
522226,Parc Tawe Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522226,Parc Tawe Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
522226,Parc Tawe Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
522226,Parc Tawe Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,36.1
522226,Parc Tawe Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
522226,Parc Tawe Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522226,Parc Tawe Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
522226,Parc Tawe Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
522226,Parc Tawe Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,36.2
522226,Parc Tawe Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
522226,Parc Tawe Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
522226,Parc Tawe Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522226,Parc Tawe Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522226,Parc Tawe Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,4.1
522226,Parc Tawe Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,36.4
522226,Parc Tawe Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
522226,Parc Tawe Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522226,Parc Tawe Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
522226,Parc Tawe Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
522226,Parc Tawe Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,36.5
522226,Parc Tawe Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
522226,Parc Tawe Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522226,Parc Tawe Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
522226,Parc Tawe Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
522226,Parc Tawe Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,3.3
