Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,36.6
522226,Parc Tawe Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
522226,Parc Tawe Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
522226,Parc Tawe Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522226,Parc Tawe Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
522226,Parc Tawe Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,3.6
522226,Parc Tawe Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,36.7
522226,Parc Tawe Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
522226,Parc Tawe Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522226,Parc Tawe Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
522226,Parc Tawe Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
522226,Parc Tawe Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,36.8
522226,Parc Tawe Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522226,Parc Tawe Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522226,Parc Tawe Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
522226,Parc Tawe Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
522226,Parc Tawe Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,36.9
522226,Parc Tawe Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522226,Parc Tawe Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
522226,Parc Tawe Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522226,Parc Tawe Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
522226,Parc Tawe Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
522226,Parc Tawe Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,37.0
522226,Parc Tawe Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
522226,Parc Tawe Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
522226,Parc Tawe Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
522226,Parc Tawe Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,4.0
522226,Parc Tawe Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,37.1
522226,Parc Tawe Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
522226,Parc Tawe Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522226,Parc Tawe Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
522226,Parc Tawe Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
522226,Parc Tawe Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,4.1
522226,Parc Tawe Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,37.3
522226,Parc Tawe Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
522226,Parc Tawe Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522226,Parc Tawe Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
522226,Parc Tawe Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522226,Parc Tawe Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
522226,Parc Tawe Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,3.6
522226,Parc Tawe Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,37.4
522226,Parc Tawe Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522226,Parc Tawe Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
522226,Parc Tawe Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522226,Parc Tawe Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
522226,Parc Tawe Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
522226,Parc Tawe Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,3.5
522226,Parc Tawe Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,37.5
522226,Parc Tawe Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
522226,Parc Tawe Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522226,Parc Tawe Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
522226,Parc Tawe Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
522226,Parc Tawe Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,4.1
522226,Parc Tawe Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,37.7
522226,Parc Tawe Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
522226,Parc Tawe Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522226,Parc Tawe Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
522226,Parc Tawe Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
522226,Parc Tawe Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,3.5
522226,Parc Tawe Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,37.8
522226,Parc Tawe Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
522226,Parc Tawe Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522226,Parc Tawe Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
522226,Parc Tawe Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
522226,Parc Tawe Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,2.4
522226,Parc Tawe Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,37.9
522226,Parc Tawe Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
522226,Parc Tawe Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
522226,Parc Tawe Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
522226,Parc Tawe Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,38.0
522226,Parc Tawe Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
522226,Parc Tawe Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522226,Parc Tawe Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
522226,Parc Tawe Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
522226,Parc Tawe Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,4.2
522226,Parc Tawe Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,38.1
522226,Parc Tawe Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
522226,Parc Tawe Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522226,Parc Tawe Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
522226,Parc Tawe Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,3.8
522226,Parc Tawe Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,38.3
522226,Parc Tawe Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
522226,Parc Tawe Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522226,Parc Tawe Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
522226,Parc Tawe Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
522226,Parc Tawe Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,38.4
522226,Parc Tawe Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
522226,Parc Tawe Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
522226,Parc Tawe Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522226,Parc Tawe Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
522226,Parc Tawe Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,38.5
522226,Parc Tawe Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
522226,Parc Tawe Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522226,Parc Tawe Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
522226,Parc Tawe Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
522226,Parc Tawe Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,3.7
522226,Parc Tawe Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,38.7
522226,Parc Tawe Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522226,Parc Tawe Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
522226,Parc Tawe Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
522226,Parc Tawe Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522226,Parc Tawe Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
522226,Parc Tawe Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,38.8
522226,Parc Tawe Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
522226,Parc Tawe Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522226,Parc Tawe Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
522226,Parc Tawe Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
522226,Parc Tawe Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,3.4
522226,Parc Tawe Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,38.9
522226,Parc Tawe Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
522226,Parc Tawe Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
522226,Parc Tawe Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522226,Parc Tawe Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
522226,Parc Tawe Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,3.4
522226,Parc Tawe Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,36.0
522226,Parc Tawe Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522226,Parc Tawe Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
522226,Parc Tawe Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
522226,Parc Tawe Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522226,Parc Tawe Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
522226,Parc Tawe Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,2.3
522226,Parc Tawe Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,36.2
522226,Parc Tawe Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522226,Parc Tawe Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
522226,Parc Tawe Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
522226,Parc Tawe Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522226,Parc Tawe Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
522226,Parc Tawe Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,2.3
522226,Parc Tawe Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,36.3
522226,Parc Tawe Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522226,Parc Tawe Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
522226,Parc Tawe Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
522226,Parc Tawe Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522226,Parc Tawe Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
522226,Parc Tawe Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,2.2
522226,Parc Tawe Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,36.4
522226,Parc Tawe Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522226,Parc Tawe Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
522226,Parc Tawe Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
522226,Parc Tawe Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522226,Parc Tawe Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
522226,Parc Tawe Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,2.5
522226,Parc Tawe Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,36.6
522226,Parc Tawe Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522226,Parc Tawe Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
522226,Parc Tawe Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
522226,Parc Tawe Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522226,Parc Tawe Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
522226,Parc Tawe Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,1.9
522226,Parc Tawe Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,36.7
522226,Parc Tawe Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522226,Parc Tawe Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
522226,Parc Tawe Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
522226,Parc Tawe Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522226,Parc Tawe Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
522226,Parc Tawe Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,1.8
522226,Parc Tawe Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,36.8
522226,Parc Tawe Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522226,Parc Tawe Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
522226,Parc Tawe Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522226,Parc Tawe Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
522226,Parc Tawe Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522226,Parc Tawe Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
522226,Parc Tawe Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,36.9
522226,Parc Tawe Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522226,Parc Tawe Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
522226,Parc Tawe Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522226,Parc Tawe Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
522226,Parc Tawe Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522226,Parc Tawe Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
522226,Parc Tawe Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,2.5
522226,Parc Tawe Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,37.0
522226,Parc Tawe Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522226,Parc Tawe Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
522226,Parc Tawe Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
522226,Parc Tawe Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522226,Parc Tawe Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
522226,Parc Tawe Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,1.6
522226,Parc Tawe Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,37.2
522226,Parc Tawe Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522226,Parc Tawe Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
522226,Parc Tawe Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
522226,Parc Tawe Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522226,Parc Tawe Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
522226,Parc Tawe Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,37.3
522226,Parc Tawe Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522226,Parc Tawe Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
522226,Parc Tawe Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
522226,Parc Tawe Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522226,Parc Tawe Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
522226,Parc Tawe Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,2.5
522226,Parc Tawe Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,37.4
522226,Parc Tawe Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522226,Parc Tawe Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
522226,Parc Tawe Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522226,Parc Tawe Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
522226,Parc Tawe Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522226,Parc Tawe Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
522226,Parc Tawe Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
