Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,34.8
522226,Parc Tawe Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
522226,Parc Tawe Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522226,Parc Tawe Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
522226,Parc Tawe Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
522226,Parc Tawe Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,2.4
522226,Parc Tawe Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,34.8
522226,Parc Tawe Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522226,Parc Tawe Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
522226,Parc Tawe Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522226,Parc Tawe Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
522226,Parc Tawe Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522226,Parc Tawe Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,34.9
522226,Parc Tawe Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522226,Parc Tawe Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
522226,Parc Tawe Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522226,Parc Tawe Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
522226,Parc Tawe Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
522226,Parc Tawe Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,2.0
522226,Parc Tawe Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,35.0
522226,Parc Tawe Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522226,Parc Tawe Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
522226,Parc Tawe Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522226,Parc Tawe Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
522226,Parc Tawe Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
522226,Parc Tawe Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,2.4
522226,Parc Tawe Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,35.1
522226,Parc Tawe Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
522226,Parc Tawe Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522226,Parc Tawe Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
522226,Parc Tawe Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
522226,Parc Tawe Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,35.2
522226,Parc Tawe Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
522226,Parc Tawe Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522226,Parc Tawe Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
522226,Parc Tawe Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
522226,Parc Tawe Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,35.3
522226,Parc Tawe Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
522226,Parc Tawe Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
522226,Parc Tawe Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
522226,Parc Tawe Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,1.7
522226,Parc Tawe Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,35.4
522226,Parc Tawe Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
522226,Parc Tawe Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522226,Parc Tawe Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
522226,Parc Tawe Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
522226,Parc Tawe Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,1.7
522226,Parc Tawe Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,35.5
522226,Parc Tawe Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522226,Parc Tawe Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
522226,Parc Tawe Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522226,Parc Tawe Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
522226,Parc Tawe Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
522226,Parc Tawe Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,35.6
522226,Parc Tawe Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
522226,Parc Tawe Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
522226,Parc Tawe Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
522226,Parc Tawe Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,2.1
522226,Parc Tawe Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,35.7
522226,Parc Tawe Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522226,Parc Tawe Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
522226,Parc Tawe Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522226,Parc Tawe Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
522226,Parc Tawe Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
522226,Parc Tawe Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,2.4
522226,Parc Tawe Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,35.9
522226,Parc Tawe Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522226,Parc Tawe Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
522226,Parc Tawe Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522226,Parc Tawe Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
522226,Parc Tawe Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
522226,Parc Tawe Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,2.1
522226,Parc Tawe Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,36.0
522226,Parc Tawe Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522226,Parc Tawe Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
522226,Parc Tawe Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
522226,Parc Tawe Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
522226,Parc Tawe Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,36.1
522226,Parc Tawe Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
522226,Parc Tawe Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522226,Parc Tawe Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
522226,Parc Tawe Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
522226,Parc Tawe Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,36.3
522226,Parc Tawe Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
522226,Parc Tawe Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
522226,Parc Tawe Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
522226,Parc Tawe Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,2.8
522226,Parc Tawe Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,36.4
522226,Parc Tawe Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
522226,Parc Tawe Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522226,Parc Tawe Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
522226,Parc Tawe Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
522226,Parc Tawe Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,2.4
522226,Parc Tawe Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,36.6
522226,Parc Tawe Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
522226,Parc Tawe Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522226,Parc Tawe Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
522226,Parc Tawe Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
522226,Parc Tawe Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,36.7
522226,Parc Tawe Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
522226,Parc Tawe Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522226,Parc Tawe Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
522226,Parc Tawe Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
522226,Parc Tawe Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,2.4
522226,Parc Tawe Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,36.9
522226,Parc Tawe Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522226,Parc Tawe Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
522226,Parc Tawe Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522226,Parc Tawe Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522226,Parc Tawe Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
522226,Parc Tawe Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,1.9
522226,Parc Tawe Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,37.0
522226,Parc Tawe Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
522226,Parc Tawe Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522226,Parc Tawe Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
522226,Parc Tawe Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
522226,Parc Tawe Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,37.1
522226,Parc Tawe Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
522226,Parc Tawe Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522226,Parc Tawe Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
522226,Parc Tawe Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
522226,Parc Tawe Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,37.3
522226,Parc Tawe Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
522226,Parc Tawe Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522226,Parc Tawe Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
522226,Parc Tawe Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
522226,Parc Tawe Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,1.9
522226,Parc Tawe Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,37.4
522226,Parc Tawe Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
522226,Parc Tawe Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
522226,Parc Tawe Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
522226,Parc Tawe Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,37.6
522226,Parc Tawe Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
522226,Parc Tawe Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522226,Parc Tawe Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
522226,Parc Tawe Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
522226,Parc Tawe Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,3.6
522226,Parc Tawe Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,37.7
522226,Parc Tawe Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
522226,Parc Tawe Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522226,Parc Tawe Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
522226,Parc Tawe Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
522226,Parc Tawe Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,3.4
522226,Parc Tawe Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,37.9
522226,Parc Tawe Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
522226,Parc Tawe Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522226,Parc Tawe Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
522226,Parc Tawe Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
522226,Parc Tawe Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,38.1
522226,Parc Tawe Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
522226,Parc Tawe Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
522226,Parc Tawe Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522226,Parc Tawe Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
522226,Parc Tawe Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,38.2
522226,Parc Tawe Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
522226,Parc Tawe Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
522226,Parc Tawe Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522226,Parc Tawe Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
522226,Parc Tawe Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,38.4
522226,Parc Tawe Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522226,Parc Tawe Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522226,Parc Tawe Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
522226,Parc Tawe Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
522226,Parc Tawe Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,38.5
522226,Parc Tawe Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
522226,Parc Tawe Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522226,Parc Tawe Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
522226,Parc Tawe Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
522226,Parc Tawe Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,38.7
522226,Parc Tawe Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
522226,Parc Tawe Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
522226,Parc Tawe Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522226,Parc Tawe Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
522226,Parc Tawe Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,2.5
522226,Parc Tawe Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,38.8
522226,Parc Tawe Swansea,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
522226,Parc Tawe Swansea,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522226,Parc Tawe Swansea,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
522226,Parc Tawe Swansea,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
