Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,36.6
522226,Parc Tawe Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
522226,Parc Tawe Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
522226,Parc Tawe Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
522226,Parc Tawe Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,1.9
522226,Parc Tawe Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,36.7
522226,Parc Tawe Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
522226,Parc Tawe Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522226,Parc Tawe Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
522226,Parc Tawe Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
522226,Parc Tawe Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,1.9
522226,Parc Tawe Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,36.8
522226,Parc Tawe Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
522226,Parc Tawe Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522226,Parc Tawe Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
522226,Parc Tawe Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
522226,Parc Tawe Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,1.9
522226,Parc Tawe Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,37.0
522226,Parc Tawe Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
522226,Parc Tawe Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
522226,Parc Tawe Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522226,Parc Tawe Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
522226,Parc Tawe Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,2.0
522226,Parc Tawe Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,37.2
522226,Parc Tawe Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
522226,Parc Tawe Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522226,Parc Tawe Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
522226,Parc Tawe Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522226,Parc Tawe Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
522226,Parc Tawe Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,2.3
522226,Parc Tawe Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,37.3
522226,Parc Tawe Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
522226,Parc Tawe Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
522226,Parc Tawe Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
522226,Parc Tawe Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,2.3
522226,Parc Tawe Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,37.5
522226,Parc Tawe Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522226,Parc Tawe Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
522226,Parc Tawe Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
522226,Parc Tawe Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
522226,Parc Tawe Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,2.1
522226,Parc Tawe Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,37.6
522226,Parc Tawe Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
522226,Parc Tawe Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522226,Parc Tawe Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
522226,Parc Tawe Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
522226,Parc Tawe Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,2.3
522226,Parc Tawe Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,37.8
522226,Parc Tawe Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
522226,Parc Tawe Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
522226,Parc Tawe Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
522226,Parc Tawe Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,37.9
522226,Parc Tawe Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
522226,Parc Tawe Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522226,Parc Tawe Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
522226,Parc Tawe Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
522226,Parc Tawe Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,38.0
522226,Parc Tawe Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522226,Parc Tawe Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
522226,Parc Tawe Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522226,Parc Tawe Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522226,Parc Tawe Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
522226,Parc Tawe Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,38.2
522226,Parc Tawe Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
522226,Parc Tawe Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522226,Parc Tawe Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
522226,Parc Tawe Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
522226,Parc Tawe Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,2.2
522226,Parc Tawe Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,38.3
522226,Parc Tawe Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
522226,Parc Tawe Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522226,Parc Tawe Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522226,Parc Tawe Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
522226,Parc Tawe Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,38.4
522226,Parc Tawe Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522226,Parc Tawe Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
522226,Parc Tawe Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522226,Parc Tawe Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
522226,Parc Tawe Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
522226,Parc Tawe Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,2.0
522226,Parc Tawe Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,38.5
522226,Parc Tawe Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
522226,Parc Tawe Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
522226,Parc Tawe Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
522226,Parc Tawe Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,1.7
522226,Parc Tawe Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,38.7
522226,Parc Tawe Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522226,Parc Tawe Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
522226,Parc Tawe Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
522226,Parc Tawe Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,2.3
522226,Parc Tawe Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,38.8
522226,Parc Tawe Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
522226,Parc Tawe Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
522226,Parc Tawe Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
522226,Parc Tawe Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,39.0
522226,Parc Tawe Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
522226,Parc Tawe Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
522226,Parc Tawe Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
522226,Parc Tawe Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,1.8
522226,Parc Tawe Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,39.2
522226,Parc Tawe Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
522226,Parc Tawe Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522226,Parc Tawe Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
522226,Parc Tawe Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
522226,Parc Tawe Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,2.5
522226,Parc Tawe Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,39.3
522226,Parc Tawe Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
522226,Parc Tawe Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522226,Parc Tawe Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
522226,Parc Tawe Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
522226,Parc Tawe Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,39.5
522226,Parc Tawe Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
522226,Parc Tawe Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522226,Parc Tawe Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
522226,Parc Tawe Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
522226,Parc Tawe Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,39.7
522226,Parc Tawe Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
522226,Parc Tawe Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
522226,Parc Tawe Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
522226,Parc Tawe Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,39.8
522226,Parc Tawe Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
522226,Parc Tawe Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522226,Parc Tawe Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
522226,Parc Tawe Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
522226,Parc Tawe Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,3.0
522226,Parc Tawe Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,40.0
522226,Parc Tawe Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
522226,Parc Tawe Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
522226,Parc Tawe Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522226,Parc Tawe Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
522226,Parc Tawe Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,40.3
522226,Parc Tawe Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522226,Parc Tawe Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
522226,Parc Tawe Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522226,Parc Tawe Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
522226,Parc Tawe Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
522226,Parc Tawe Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,2.1
522226,Parc Tawe Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,40.5
522226,Parc Tawe Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
522226,Parc Tawe Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522226,Parc Tawe Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
522226,Parc Tawe Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522226,Parc Tawe Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
522226,Parc Tawe Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,1.8
522226,Parc Tawe Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,40.7
522226,Parc Tawe Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522226,Parc Tawe Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
522226,Parc Tawe Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522226,Parc Tawe Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
522226,Parc Tawe Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
522226,Parc Tawe Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,2.4
522226,Parc Tawe Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,40.9
522226,Parc Tawe Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522226,Parc Tawe Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
522226,Parc Tawe Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522226,Parc Tawe Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
522226,Parc Tawe Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
522226,Parc Tawe Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,2.3
522226,Parc Tawe Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,41.1
522226,Parc Tawe Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522226,Parc Tawe Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
522226,Parc Tawe Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522226,Parc Tawe Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
522226,Parc Tawe Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
522226,Parc Tawe Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,1.5
522226,Parc Tawe Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,41.3
522226,Parc Tawe Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522226,Parc Tawe Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
522226,Parc Tawe Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522226,Parc Tawe Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
522226,Parc Tawe Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522226,Parc Tawe Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
522226,Parc Tawe Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,2.5
522226,Parc Tawe Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,41.4
522226,Parc Tawe Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522226,Parc Tawe Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
522226,Parc Tawe Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522226,Parc Tawe Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
522226,Parc Tawe Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
522226,Parc Tawe Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,2.1
522226,Parc Tawe Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,41.6
522226,Parc Tawe Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522226,Parc Tawe Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
522226,Parc Tawe Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522226,Parc Tawe Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
522226,Parc Tawe Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
522226,Parc Tawe Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,1.7
522226,Parc Tawe Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
