Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,41.8
522226,Parc Tawe Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522226,Parc Tawe Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
522226,Parc Tawe Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522226,Parc Tawe Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
522226,Parc Tawe Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522226,Parc Tawe Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
522226,Parc Tawe Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,1.9
522226,Parc Tawe Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,42.0
522226,Parc Tawe Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522226,Parc Tawe Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
522226,Parc Tawe Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522226,Parc Tawe Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
522226,Parc Tawe Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522226,Parc Tawe Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
522226,Parc Tawe Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,2.1
522226,Parc Tawe Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,42.1
522226,Parc Tawe Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522226,Parc Tawe Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
522226,Parc Tawe Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522226,Parc Tawe Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
522226,Parc Tawe Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522226,Parc Tawe Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
522226,Parc Tawe Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,1.4
522226,Parc Tawe Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,42.3
522226,Parc Tawe Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522226,Parc Tawe Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
522226,Parc Tawe Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522226,Parc Tawe Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
522226,Parc Tawe Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522226,Parc Tawe Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
522226,Parc Tawe Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,1.2
522226,Parc Tawe Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,42.4
522226,Parc Tawe Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522226,Parc Tawe Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
522226,Parc Tawe Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522226,Parc Tawe Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522226,Parc Tawe Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522226,Parc Tawe Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
522226,Parc Tawe Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,1.7
522226,Parc Tawe Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,42.6
522226,Parc Tawe Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522226,Parc Tawe Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
522226,Parc Tawe Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522226,Parc Tawe Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
522226,Parc Tawe Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522226,Parc Tawe Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
522226,Parc Tawe Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,2.2
522226,Parc Tawe Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,42.7
522226,Parc Tawe Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522226,Parc Tawe Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
522226,Parc Tawe Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522226,Parc Tawe Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
522226,Parc Tawe Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522226,Parc Tawe Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
522226,Parc Tawe Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,2.0
522226,Parc Tawe Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,42.9
522226,Parc Tawe Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522226,Parc Tawe Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
522226,Parc Tawe Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522226,Parc Tawe Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
522226,Parc Tawe Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522226,Parc Tawe Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
522226,Parc Tawe Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,1.4
522226,Parc Tawe Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,43.0
522226,Parc Tawe Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522226,Parc Tawe Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
522226,Parc Tawe Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
522226,Parc Tawe Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
522226,Parc Tawe Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522226,Parc Tawe Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
522226,Parc Tawe Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,2.1
522226,Parc Tawe Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,43.1
522226,Parc Tawe Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522226,Parc Tawe Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
522226,Parc Tawe Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522226,Parc Tawe Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
522226,Parc Tawe Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522226,Parc Tawe Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
522226,Parc Tawe Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,43.3
522226,Parc Tawe Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522226,Parc Tawe Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
522226,Parc Tawe Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
522226,Parc Tawe Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
522226,Parc Tawe Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522226,Parc Tawe Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
522226,Parc Tawe Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,2.5
522226,Parc Tawe Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,43.4
522226,Parc Tawe Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
522226,Parc Tawe Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
522226,Parc Tawe Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
522226,Parc Tawe Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522226,Parc Tawe Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
522226,Parc Tawe Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,4.2
522226,Parc Tawe Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,43.5
522226,Parc Tawe Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522226,Parc Tawe Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
522226,Parc Tawe Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
522226,Parc Tawe Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
522226,Parc Tawe Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522226,Parc Tawe Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522226,Parc Tawe Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,4.4
522226,Parc Tawe Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,43.5
522226,Parc Tawe Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
522226,Parc Tawe Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
522226,Parc Tawe Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522226,Parc Tawe Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
522226,Parc Tawe Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522226,Parc Tawe Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
522226,Parc Tawe Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,4.1
522226,Parc Tawe Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,43.6
522226,Parc Tawe Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
522226,Parc Tawe Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
522226,Parc Tawe Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
522226,Parc Tawe Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
522226,Parc Tawe Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
522226,Parc Tawe Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,3.6
522226,Parc Tawe Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,43.6
522226,Parc Tawe Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
522226,Parc Tawe Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
522226,Parc Tawe Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
522226,Parc Tawe Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
522226,Parc Tawe Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
522226,Parc Tawe Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,3.9
522226,Parc Tawe Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,43.7
522226,Parc Tawe Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
522226,Parc Tawe Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
522226,Parc Tawe Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
522226,Parc Tawe Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522226,Parc Tawe Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
522226,Parc Tawe Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,3.2
522226,Parc Tawe Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,43.8
522226,Parc Tawe Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
522226,Parc Tawe Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
522226,Parc Tawe Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
522226,Parc Tawe Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
522226,Parc Tawe Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
522226,Parc Tawe Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
522226,Parc Tawe Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,4.5
522226,Parc Tawe Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,43.8
522226,Parc Tawe Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
522226,Parc Tawe Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
522226,Parc Tawe Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
522226,Parc Tawe Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
522226,Parc Tawe Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
522226,Parc Tawe Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,5.2
522226,Parc Tawe Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,43.7
522226,Parc Tawe Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
522226,Parc Tawe Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
522226,Parc Tawe Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
522226,Parc Tawe Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
522226,Parc Tawe Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
522226,Parc Tawe Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
522226,Parc Tawe Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,5.1
522226,Parc Tawe Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,43.7
522226,Parc Tawe Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
522226,Parc Tawe Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
522226,Parc Tawe Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
522226,Parc Tawe Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
522226,Parc Tawe Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,5.8
522226,Parc Tawe Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,43.8
522226,Parc Tawe Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522226,Parc Tawe Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522226,Parc Tawe Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522226,Parc Tawe Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
522226,Parc Tawe Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
522226,Parc Tawe Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,4.6
522226,Parc Tawe Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,43.8
522226,Parc Tawe Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
522226,Parc Tawe Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
522226,Parc Tawe Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
522226,Parc Tawe Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
522226,Parc Tawe Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
522226,Parc Tawe Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,5.3
522226,Parc Tawe Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,43.8
522226,Parc Tawe Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
522226,Parc Tawe Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
522226,Parc Tawe Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
522226,Parc Tawe Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
522226,Parc Tawe Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
522226,Parc Tawe Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,6.8
522226,Parc Tawe Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,43.9
522226,Parc Tawe Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
522226,Parc Tawe Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
522226,Parc Tawe Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
522226,Parc Tawe Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
522226,Parc Tawe Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
522226,Parc Tawe Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
522226,Parc Tawe Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,6.6
522226,Parc Tawe Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,43.9
522226,Parc Tawe Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522226,Parc Tawe Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
522226,Parc Tawe Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522226,Parc Tawe Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
522226,Parc Tawe Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
522226,Parc Tawe Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
522226,Parc Tawe Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,5.9
522226,Parc Tawe Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,43.9
522226,Parc Tawe Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
522226,Parc Tawe Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
522226,Parc Tawe Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522226,Parc Tawe Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
522226,Parc Tawe Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
522226,Parc Tawe Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
522226,Parc Tawe Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,6.0
522226,Parc Tawe Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,43.9
522226,Parc Tawe Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
522226,Parc Tawe Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
522226,Parc Tawe Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
522226,Parc Tawe Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
522226,Parc Tawe Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522226,Parc Tawe Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
522226,Parc Tawe Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,5.4
522226,Parc Tawe Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,43.9
522226,Parc Tawe Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
522226,Parc Tawe Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
522226,Parc Tawe Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
522226,Parc Tawe Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
522226,Parc Tawe Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522226,Parc Tawe Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
522226,Parc Tawe Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,6.5
522226,Parc Tawe Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,43.9
522226,Parc Tawe Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
522226,Parc Tawe Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
522226,Parc Tawe Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
522226,Parc Tawe Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
522226,Parc Tawe Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
522226,Parc Tawe Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
522226,Parc Tawe Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,4.6
522226,Parc Tawe Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,43.8
522226,Parc Tawe Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
522226,Parc Tawe Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
522226,Parc Tawe Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
522226,Parc Tawe Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
522226,Parc Tawe Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522226,Parc Tawe Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
522226,Parc Tawe Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,5.1
522226,Parc Tawe Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,43.8
522226,Parc Tawe Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
522226,Parc Tawe Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
522226,Parc Tawe Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522226,Parc Tawe Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
522226,Parc Tawe Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
522226,Parc Tawe Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
522226,Parc Tawe Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,5.2
