Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,43.7
522226,Parc Tawe Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522226,Parc Tawe Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
522226,Parc Tawe Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522226,Parc Tawe Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
522226,Parc Tawe Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
522226,Parc Tawe Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
522226,Parc Tawe Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,6.7
522226,Parc Tawe Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,43.5
522226,Parc Tawe Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522226,Parc Tawe Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
522226,Parc Tawe Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
522226,Parc Tawe Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
522226,Parc Tawe Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
522226,Parc Tawe Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,7.0
522226,Parc Tawe Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,43.3
522226,Parc Tawe Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
522226,Parc Tawe Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
522226,Parc Tawe Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
522226,Parc Tawe Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
522226,Parc Tawe Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
522226,Parc Tawe Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,6.4
522226,Parc Tawe Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,43.0
522226,Parc Tawe Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
522226,Parc Tawe Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
522226,Parc Tawe Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522226,Parc Tawe Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
522226,Parc Tawe Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
522226,Parc Tawe Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522226,Parc Tawe Swansea,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,4.0
522226,Parc Tawe Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,42.9
522226,Parc Tawe Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
522226,Parc Tawe Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
522226,Parc Tawe Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
522226,Parc Tawe Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
522226,Parc Tawe Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,5.3
522226,Parc Tawe Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,42.7
522226,Parc Tawe Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
522226,Parc Tawe Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
522226,Parc Tawe Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
522226,Parc Tawe Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
522226,Parc Tawe Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
522226,Parc Tawe Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,5.5
522226,Parc Tawe Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,42.6
522226,Parc Tawe Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522226,Parc Tawe Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
522226,Parc Tawe Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522226,Parc Tawe Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
522226,Parc Tawe Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522226,Parc Tawe Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
522226,Parc Tawe Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,6.0
522226,Parc Tawe Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,42.5
522226,Parc Tawe Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522226,Parc Tawe Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
522226,Parc Tawe Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
522226,Parc Tawe Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
522226,Parc Tawe Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522226,Parc Tawe Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
522226,Parc Tawe Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,6.3
522226,Parc Tawe Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,42.4
522226,Parc Tawe Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
522226,Parc Tawe Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
522226,Parc Tawe Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
522226,Parc Tawe Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
522226,Parc Tawe Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522226,Parc Tawe Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
522226,Parc Tawe Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,5.2
522226,Parc Tawe Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,42.4
522226,Parc Tawe Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522226,Parc Tawe Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
522226,Parc Tawe Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
522226,Parc Tawe Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
522226,Parc Tawe Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
522226,Parc Tawe Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
522226,Parc Tawe Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,6.0
522226,Parc Tawe Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,42.2
522226,Parc Tawe Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522226,Parc Tawe Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
522226,Parc Tawe Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
522226,Parc Tawe Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
522226,Parc Tawe Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
522226,Parc Tawe Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
522226,Parc Tawe Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,6.8
522226,Parc Tawe Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,42.1
522226,Parc Tawe Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
522226,Parc Tawe Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
522226,Parc Tawe Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
522226,Parc Tawe Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
522226,Parc Tawe Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
522226,Parc Tawe Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,5.6
522226,Parc Tawe Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,42.0
522226,Parc Tawe Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
522226,Parc Tawe Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
522226,Parc Tawe Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
522226,Parc Tawe Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
522226,Parc Tawe Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
522226,Parc Tawe Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
522226,Parc Tawe Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,5.2
522226,Parc Tawe Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,41.9
522226,Parc Tawe Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
522226,Parc Tawe Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
522226,Parc Tawe Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522226,Parc Tawe Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
522226,Parc Tawe Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
522226,Parc Tawe Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
522226,Parc Tawe Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,6.5
522226,Parc Tawe Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,41.8
522226,Parc Tawe Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522226,Parc Tawe Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
522226,Parc Tawe Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
522226,Parc Tawe Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
522226,Parc Tawe Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522226,Parc Tawe Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
522226,Parc Tawe Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,5.9
522226,Parc Tawe Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,41.6
522226,Parc Tawe Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522226,Parc Tawe Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
522226,Parc Tawe Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
522226,Parc Tawe Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
522226,Parc Tawe Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
522226,Parc Tawe Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
522226,Parc Tawe Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,5.5
522226,Parc Tawe Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,41.4
522226,Parc Tawe Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522226,Parc Tawe Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
522226,Parc Tawe Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
522226,Parc Tawe Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
522226,Parc Tawe Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
522226,Parc Tawe Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
522226,Parc Tawe Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,5.8
522226,Parc Tawe Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,41.2
522226,Parc Tawe Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522226,Parc Tawe Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
522226,Parc Tawe Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
522226,Parc Tawe Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
522226,Parc Tawe Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
522226,Parc Tawe Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
522226,Parc Tawe Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,5.2
522226,Parc Tawe Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,41.0
522226,Parc Tawe Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522226,Parc Tawe Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
522226,Parc Tawe Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522226,Parc Tawe Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
522226,Parc Tawe Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
522226,Parc Tawe Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
522226,Parc Tawe Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,5.3
522226,Parc Tawe Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,40.7
522226,Parc Tawe Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522226,Parc Tawe Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
522226,Parc Tawe Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
522226,Parc Tawe Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
522226,Parc Tawe Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
522226,Parc Tawe Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
522226,Parc Tawe Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,5.8
522226,Parc Tawe Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,40.5
522226,Parc Tawe Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522226,Parc Tawe Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
522226,Parc Tawe Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
522226,Parc Tawe Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
522226,Parc Tawe Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
522226,Parc Tawe Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
522226,Parc Tawe Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,5.3
522226,Parc Tawe Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,40.4
522226,Parc Tawe Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522226,Parc Tawe Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
522226,Parc Tawe Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522226,Parc Tawe Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
522226,Parc Tawe Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
522226,Parc Tawe Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
522226,Parc Tawe Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,5.8
522226,Parc Tawe Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,40.2
522226,Parc Tawe Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
522226,Parc Tawe Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
522226,Parc Tawe Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522226,Parc Tawe Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
522226,Parc Tawe Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
522226,Parc Tawe Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,5.8
522226,Parc Tawe Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,39.9
522226,Parc Tawe Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
522226,Parc Tawe Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
522226,Parc Tawe Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
522226,Parc Tawe Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
522226,Parc Tawe Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522226,Parc Tawe Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
522226,Parc Tawe Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522226,Parc Tawe Swansea,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,5.1
522226,Parc Tawe Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,39.7
522226,Parc Tawe Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
522226,Parc Tawe Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
522226,Parc Tawe Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
522226,Parc Tawe Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
522226,Parc Tawe Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
522226,Parc Tawe Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
522226,Parc Tawe Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,5.9
522226,Parc Tawe Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,39.5
522226,Parc Tawe Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
522226,Parc Tawe Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
522226,Parc Tawe Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
522226,Parc Tawe Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
522226,Parc Tawe Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522226,Parc Tawe Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
522226,Parc Tawe Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.1
522226,Parc Tawe Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,5.5
522226,Parc Tawe Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,39.3
522226,Parc Tawe Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522226,Parc Tawe Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
522226,Parc Tawe Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
522226,Parc Tawe Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
522226,Parc Tawe Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
522226,Parc Tawe Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,4.6
522226,Parc Tawe Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,39.2
522226,Parc Tawe Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522226,Parc Tawe Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
522226,Parc Tawe Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
522226,Parc Tawe Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
522226,Parc Tawe Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
522226,Parc Tawe Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,4.8
522226,Parc Tawe Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,39.1
522226,Parc Tawe Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
522226,Parc Tawe Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
522226,Parc Tawe Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
522226,Parc Tawe Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
522226,Parc Tawe Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
522226,Parc Tawe Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
522226,Parc Tawe Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,4.8
522226,Parc Tawe Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,38.9
522226,Parc Tawe Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
522226,Parc Tawe Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
522226,Parc Tawe Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
522226,Parc Tawe Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
522226,Parc Tawe Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
522226,Parc Tawe Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,4.4
522226,Parc Tawe Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,38.6
522226,Parc Tawe Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
522226,Parc Tawe Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
522226,Parc Tawe Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
522226,Parc Tawe Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
522226,Parc Tawe Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
522226,Parc Tawe Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,5.3
522226,Parc Tawe Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,38.4
522226,Parc Tawe Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
522226,Parc Tawe Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
522226,Parc Tawe Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
522226,Parc Tawe Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522226,Parc Tawe Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
522226,Parc Tawe Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
