Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,1.9
522226,Parc Tawe Swansea,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,39.6
522226,Parc Tawe Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522226,Parc Tawe Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
522226,Parc Tawe Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522226,Parc Tawe Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
522226,Parc Tawe Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
522226,Parc Tawe Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,2.9
522226,Parc Tawe Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,39.8
522226,Parc Tawe Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522226,Parc Tawe Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
522226,Parc Tawe Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522226,Parc Tawe Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
522226,Parc Tawe Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
522226,Parc Tawe Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,3.1
522226,Parc Tawe Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,40.0
522226,Parc Tawe Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
522226,Parc Tawe Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522226,Parc Tawe Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
522226,Parc Tawe Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
522226,Parc Tawe Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,40.2
522226,Parc Tawe Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
522226,Parc Tawe Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522226,Parc Tawe Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
522226,Parc Tawe Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
522226,Parc Tawe Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,1.9
522226,Parc Tawe Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,40.3
522226,Parc Tawe Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522226,Parc Tawe Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522226,Parc Tawe Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
522226,Parc Tawe Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522226,Parc Tawe Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
522226,Parc Tawe Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,3.6
522226,Parc Tawe Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,36.4
522226,Parc Tawe Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
522226,Parc Tawe Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522226,Parc Tawe Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
522226,Parc Tawe Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
522226,Parc Tawe Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,36.5
522226,Parc Tawe Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
522226,Parc Tawe Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522226,Parc Tawe Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
522226,Parc Tawe Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
522226,Parc Tawe Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,1.9
522226,Parc Tawe Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,36.7
522226,Parc Tawe Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522226,Parc Tawe Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
522226,Parc Tawe Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
522226,Parc Tawe Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522226,Parc Tawe Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
522226,Parc Tawe Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,1.9
522226,Parc Tawe Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,36.8
522226,Parc Tawe Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522226,Parc Tawe Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
522226,Parc Tawe Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
522226,Parc Tawe Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522226,Parc Tawe Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
522226,Parc Tawe Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,36.9
522226,Parc Tawe Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522226,Parc Tawe Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
522226,Parc Tawe Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
522226,Parc Tawe Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522226,Parc Tawe Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
522226,Parc Tawe Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,1.3
522226,Parc Tawe Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,37.0
522226,Parc Tawe Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522226,Parc Tawe Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
522226,Parc Tawe Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
522226,Parc Tawe Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522226,Parc Tawe Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
522226,Parc Tawe Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,1.5
522226,Parc Tawe Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,37.2
522226,Parc Tawe Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522226,Parc Tawe Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
522226,Parc Tawe Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
522226,Parc Tawe Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522226,Parc Tawe Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
522226,Parc Tawe Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,1.7
522226,Parc Tawe Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,37.3
522226,Parc Tawe Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522226,Parc Tawe Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
522226,Parc Tawe Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
522226,Parc Tawe Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522226,Parc Tawe Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
522226,Parc Tawe Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,2.0
522226,Parc Tawe Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,37.4
522226,Parc Tawe Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522226,Parc Tawe Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
522226,Parc Tawe Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
522226,Parc Tawe Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522226,Parc Tawe Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
522226,Parc Tawe Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,1.8
522226,Parc Tawe Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,37.5
522226,Parc Tawe Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
522226,Parc Tawe Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522226,Parc Tawe Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
522226,Parc Tawe Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522226,Parc Tawe Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
522226,Parc Tawe Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,1.8
522226,Parc Tawe Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,37.6
522226,Parc Tawe Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522226,Parc Tawe Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
522226,Parc Tawe Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522226,Parc Tawe Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
522226,Parc Tawe Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522226,Parc Tawe Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
522226,Parc Tawe Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,1.8
522226,Parc Tawe Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,37.7
522226,Parc Tawe Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522226,Parc Tawe Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
522226,Parc Tawe Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522226,Parc Tawe Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
522226,Parc Tawe Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522226,Parc Tawe Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
522226,Parc Tawe Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,2.1
522226,Parc Tawe Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,37.8
522226,Parc Tawe Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522226,Parc Tawe Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
522226,Parc Tawe Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522226,Parc Tawe Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
522226,Parc Tawe Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522226,Parc Tawe Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
522226,Parc Tawe Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,37.9
522226,Parc Tawe Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522226,Parc Tawe Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522226,Parc Tawe Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
522226,Parc Tawe Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
522226,Parc Tawe Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,1.9
522226,Parc Tawe Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,38.0
522226,Parc Tawe Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522226,Parc Tawe Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
522226,Parc Tawe Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522226,Parc Tawe Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
522226,Parc Tawe Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522226,Parc Tawe Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
522226,Parc Tawe Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,1.9
522226,Parc Tawe Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,38.0
522226,Parc Tawe Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522226,Parc Tawe Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
522226,Parc Tawe Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522226,Parc Tawe Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
522226,Parc Tawe Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522226,Parc Tawe Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
522226,Parc Tawe Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,38.1
522226,Parc Tawe Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522226,Parc Tawe Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
522226,Parc Tawe Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522226,Parc Tawe Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
522226,Parc Tawe Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522226,Parc Tawe Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
522226,Parc Tawe Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,1.5
522226,Parc Tawe Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,38.1
522226,Parc Tawe Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522226,Parc Tawe Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
522226,Parc Tawe Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522226,Parc Tawe Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
522226,Parc Tawe Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522226,Parc Tawe Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
522226,Parc Tawe Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,2.5
522226,Parc Tawe Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,38.2
522226,Parc Tawe Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522226,Parc Tawe Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522226,Parc Tawe Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522226,Parc Tawe Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
522226,Parc Tawe Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522226,Parc Tawe Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
522226,Parc Tawe Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,3.3
522226,Parc Tawe Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,38.3
522226,Parc Tawe Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522226,Parc Tawe Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
522226,Parc Tawe Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522226,Parc Tawe Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
522226,Parc Tawe Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522226,Parc Tawe Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
522226,Parc Tawe Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522226,Parc Tawe Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,2.3
522226,Parc Tawe Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,38.3
522226,Parc Tawe Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522226,Parc Tawe Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
522226,Parc Tawe Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522226,Parc Tawe Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
522226,Parc Tawe Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522226,Parc Tawe Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
522226,Parc Tawe Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,2.0
522226,Parc Tawe Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,38.4
522226,Parc Tawe Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522226,Parc Tawe Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
522226,Parc Tawe Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522226,Parc Tawe Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
522226,Parc Tawe Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522226,Parc Tawe Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
522226,Parc Tawe Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,3.7
522226,Parc Tawe Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,38.4
522226,Parc Tawe Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522226,Parc Tawe Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
522226,Parc Tawe Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522226,Parc Tawe Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
522226,Parc Tawe Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522226,Parc Tawe Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
522226,Parc Tawe Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,4.1
522226,Parc Tawe Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,38.5
522226,Parc Tawe Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
522226,Parc Tawe Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
522226,Parc Tawe Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522226,Parc Tawe Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
522226,Parc Tawe Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522226,Parc Tawe Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
522226,Parc Tawe Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,4.0
522226,Parc Tawe Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,38.5
522226,Parc Tawe Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522226,Parc Tawe Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
522226,Parc Tawe Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
522226,Parc Tawe Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
522226,Parc Tawe Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522226,Parc Tawe Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
522226,Parc Tawe Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,3.9
522226,Parc Tawe Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,38.6
522226,Parc Tawe Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522226,Parc Tawe Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
522226,Parc Tawe Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522226,Parc Tawe Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
522226,Parc Tawe Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522226,Parc Tawe Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
522226,Parc Tawe Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,3.9
522226,Parc Tawe Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,38.7
522226,Parc Tawe Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522226,Parc Tawe Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
522226,Parc Tawe Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522226,Parc Tawe Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
522226,Parc Tawe Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522226,Parc Tawe Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
522226,Parc Tawe Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
