Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
522226,Parc Tawe Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,5.9
522226,Parc Tawe Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,38.1
522226,Parc Tawe Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
522226,Parc Tawe Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
522226,Parc Tawe Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
522226,Parc Tawe Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522226,Parc Tawe Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
522226,Parc Tawe Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,6.6
522226,Parc Tawe Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,37.9
522226,Parc Tawe Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
522226,Parc Tawe Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
522226,Parc Tawe Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
522226,Parc Tawe Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
522226,Parc Tawe Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522226,Parc Tawe Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
522226,Parc Tawe Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,5.7
522226,Parc Tawe Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,37.8
522226,Parc Tawe Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
522226,Parc Tawe Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
522226,Parc Tawe Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
522226,Parc Tawe Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
522226,Parc Tawe Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
522226,Parc Tawe Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
522226,Parc Tawe Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,4.9
522226,Parc Tawe Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,37.6
522226,Parc Tawe Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
522226,Parc Tawe Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
522226,Parc Tawe Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
522226,Parc Tawe Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
522226,Parc Tawe Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522226,Parc Tawe Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
522226,Parc Tawe Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,5.2
522226,Parc Tawe Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,37.5
522226,Parc Tawe Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
522226,Parc Tawe Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
522226,Parc Tawe Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
522226,Parc Tawe Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
522226,Parc Tawe Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
522226,Parc Tawe Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
522226,Parc Tawe Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,6.0
522226,Parc Tawe Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,37.3
522226,Parc Tawe Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
522226,Parc Tawe Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
522226,Parc Tawe Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
522226,Parc Tawe Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
522226,Parc Tawe Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522226,Parc Tawe Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
522226,Parc Tawe Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,5.4
522226,Parc Tawe Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,37.1
522226,Parc Tawe Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
522226,Parc Tawe Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522226,Parc Tawe Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
522226,Parc Tawe Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
522226,Parc Tawe Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
522226,Parc Tawe Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,6.5
522226,Parc Tawe Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,36.9
522226,Parc Tawe Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
522226,Parc Tawe Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
522226,Parc Tawe Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
522226,Parc Tawe Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
522226,Parc Tawe Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
522226,Parc Tawe Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,5.9
522226,Parc Tawe Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,36.7
522226,Parc Tawe Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522226,Parc Tawe Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
522226,Parc Tawe Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
522226,Parc Tawe Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
522226,Parc Tawe Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
522226,Parc Tawe Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
522226,Parc Tawe Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522226,Parc Tawe Swansea,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,4.8
522226,Parc Tawe Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,36.6
522226,Parc Tawe Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
522226,Parc Tawe Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
522226,Parc Tawe Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
522226,Parc Tawe Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
522226,Parc Tawe Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
522226,Parc Tawe Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
522226,Parc Tawe Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,4.7
522226,Parc Tawe Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,36.3
522226,Parc Tawe Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
522226,Parc Tawe Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
522226,Parc Tawe Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
522226,Parc Tawe Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
522226,Parc Tawe Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
522226,Parc Tawe Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
522226,Parc Tawe Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,4.2
522226,Parc Tawe Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,36.2
522226,Parc Tawe Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
522226,Parc Tawe Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
522226,Parc Tawe Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
522226,Parc Tawe Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
522226,Parc Tawe Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
522226,Parc Tawe Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
522226,Parc Tawe Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,5.2
522226,Parc Tawe Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,36.0
522226,Parc Tawe Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
522226,Parc Tawe Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
522226,Parc Tawe Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
522226,Parc Tawe Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
522226,Parc Tawe Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
522226,Parc Tawe Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522226,Parc Tawe Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,4.8
522226,Parc Tawe Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,35.8
522226,Parc Tawe Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
522226,Parc Tawe Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
522226,Parc Tawe Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
522226,Parc Tawe Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
522226,Parc Tawe Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
522226,Parc Tawe Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,5.5
522226,Parc Tawe Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,35.6
522226,Parc Tawe Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
522226,Parc Tawe Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
522226,Parc Tawe Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
522226,Parc Tawe Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
522226,Parc Tawe Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
522226,Parc Tawe Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,5.1
522226,Parc Tawe Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,35.4
522226,Parc Tawe Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
522226,Parc Tawe Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
522226,Parc Tawe Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
522226,Parc Tawe Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
522226,Parc Tawe Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
522226,Parc Tawe Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,4.5
522226,Parc Tawe Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,35.2
522226,Parc Tawe Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
522226,Parc Tawe Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
522226,Parc Tawe Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
522226,Parc Tawe Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
522226,Parc Tawe Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522226,Parc Tawe Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
522226,Parc Tawe Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,5.5
522226,Parc Tawe Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,35.0
522226,Parc Tawe Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522226,Parc Tawe Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
522226,Parc Tawe Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
522226,Parc Tawe Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
522226,Parc Tawe Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522226,Parc Tawe Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
522226,Parc Tawe Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522226,Parc Tawe Swansea,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,4.8
522226,Parc Tawe Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,34.8
522226,Parc Tawe Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
522226,Parc Tawe Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
522226,Parc Tawe Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
522226,Parc Tawe Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
522226,Parc Tawe Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522226,Parc Tawe Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
522226,Parc Tawe Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,4.9
522226,Parc Tawe Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,34.7
522226,Parc Tawe Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
522226,Parc Tawe Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
522226,Parc Tawe Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
522226,Parc Tawe Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
522226,Parc Tawe Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
522226,Parc Tawe Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
522226,Parc Tawe Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.08
522226,Parc Tawe Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,5.2
522226,Parc Tawe Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,34.5
522226,Parc Tawe Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522226,Parc Tawe Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
522226,Parc Tawe Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
522226,Parc Tawe Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
522226,Parc Tawe Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
522226,Parc Tawe Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
522226,Parc Tawe Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522226,Parc Tawe Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.09
522226,Parc Tawe Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,5.1
522226,Parc Tawe Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,34.4
522226,Parc Tawe Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522226,Parc Tawe Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
522226,Parc Tawe Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
522226,Parc Tawe Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522226,Parc Tawe Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
522226,Parc Tawe Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,4.6
522226,Parc Tawe Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,34.2
522226,Parc Tawe Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522226,Parc Tawe Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
522226,Parc Tawe Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522226,Parc Tawe Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
522226,Parc Tawe Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522226,Parc Tawe Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
522226,Parc Tawe Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,5.4
522226,Parc Tawe Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,34.1
522226,Parc Tawe Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522226,Parc Tawe Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
522226,Parc Tawe Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
522226,Parc Tawe Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
522226,Parc Tawe Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522226,Parc Tawe Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
522226,Parc Tawe Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,4.5
522226,Parc Tawe Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,33.9
522226,Parc Tawe Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522226,Parc Tawe Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
522226,Parc Tawe Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
522226,Parc Tawe Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
522226,Parc Tawe Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522226,Parc Tawe Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
522226,Parc Tawe Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,3.9
522226,Parc Tawe Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,33.8
522226,Parc Tawe Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522226,Parc Tawe Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
522226,Parc Tawe Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
522226,Parc Tawe Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
522226,Parc Tawe Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522226,Parc Tawe Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
522226,Parc Tawe Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,5.1
522226,Parc Tawe Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,33.7
522226,Parc Tawe Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
522226,Parc Tawe Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
522226,Parc Tawe Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
522226,Parc Tawe Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
522226,Parc Tawe Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
522226,Parc Tawe Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,4.7
522226,Parc Tawe Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,33.6
522226,Parc Tawe Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522226,Parc Tawe Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
522226,Parc Tawe Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522226,Parc Tawe Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
522226,Parc Tawe Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522226,Parc Tawe Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
522226,Parc Tawe Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,5.8
522226,Parc Tawe Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,33.4
522226,Parc Tawe Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522226,Parc Tawe Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
522226,Parc Tawe Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
522226,Parc Tawe Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
522226,Parc Tawe Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522226,Parc Tawe Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
522226,Parc Tawe Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,5.9
522226,Parc Tawe Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,33.3
522226,Parc Tawe Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522226,Parc Tawe Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
522226,Parc Tawe Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522226,Parc Tawe Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
522226,Parc Tawe Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522226,Parc Tawe Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
522226,Parc Tawe Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,6.7
522226,Parc Tawe Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,33.2
522226,Parc Tawe Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522226,Parc Tawe Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
522226,Parc Tawe Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522226,Parc Tawe Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
522226,Parc Tawe Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522226,Parc Tawe Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
522226,Parc Tawe Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,5.9
522226,Parc Tawe Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,33.1
522226,Parc Tawe Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522226,Parc Tawe Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
522226,Parc Tawe Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
