Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522226,Parc Tawe Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,37.1
522226,Parc Tawe Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
522226,Parc Tawe Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
522226,Parc Tawe Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
522226,Parc Tawe Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
522226,Parc Tawe Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
522226,Parc Tawe Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
522226,Parc Tawe Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,3.8
522226,Parc Tawe Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,37.0
522226,Parc Tawe Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
522226,Parc Tawe Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522226,Parc Tawe Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
522226,Parc Tawe Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
522226,Parc Tawe Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
522226,Parc Tawe Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
522226,Parc Tawe Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,3.9
522226,Parc Tawe Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,36.9
522226,Parc Tawe Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
522226,Parc Tawe Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
522226,Parc Tawe Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
522226,Parc Tawe Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
522226,Parc Tawe Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
522226,Parc Tawe Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
522226,Parc Tawe Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,4.9
522226,Parc Tawe Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,36.7
522226,Parc Tawe Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
522226,Parc Tawe Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
522226,Parc Tawe Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
522226,Parc Tawe Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
522226,Parc Tawe Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
522226,Parc Tawe Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,4.6
522226,Parc Tawe Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,36.6
522226,Parc Tawe Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
522226,Parc Tawe Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
522226,Parc Tawe Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
522226,Parc Tawe Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
522226,Parc Tawe Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
522226,Parc Tawe Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
522226,Parc Tawe Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,5.0
522226,Parc Tawe Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,36.6
522226,Parc Tawe Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
522226,Parc Tawe Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
522226,Parc Tawe Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
522226,Parc Tawe Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
522226,Parc Tawe Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
522226,Parc Tawe Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
522226,Parc Tawe Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,5.7
522226,Parc Tawe Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,36.6
522226,Parc Tawe Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
522226,Parc Tawe Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
522226,Parc Tawe Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
522226,Parc Tawe Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
522226,Parc Tawe Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522226,Parc Tawe Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
522226,Parc Tawe Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,4.4
522226,Parc Tawe Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,36.5
522226,Parc Tawe Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
522226,Parc Tawe Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
522226,Parc Tawe Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
522226,Parc Tawe Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
522226,Parc Tawe Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
522226,Parc Tawe Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
522226,Parc Tawe Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,4.3
522226,Parc Tawe Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,36.5
522226,Parc Tawe Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
522226,Parc Tawe Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
522226,Parc Tawe Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
522226,Parc Tawe Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
522226,Parc Tawe Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
522226,Parc Tawe Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
522226,Parc Tawe Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,4.2
522226,Parc Tawe Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,36.4
522226,Parc Tawe Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
522226,Parc Tawe Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
522226,Parc Tawe Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
522226,Parc Tawe Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
522226,Parc Tawe Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
522226,Parc Tawe Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522226,Parc Tawe Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,5.7
522226,Parc Tawe Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,36.4
522226,Parc Tawe Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
522226,Parc Tawe Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
522226,Parc Tawe Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
522226,Parc Tawe Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
522226,Parc Tawe Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
522226,Parc Tawe Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,5.3
522226,Parc Tawe Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,36.3
522226,Parc Tawe Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522226,Parc Tawe Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
522226,Parc Tawe Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
522226,Parc Tawe Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
522226,Parc Tawe Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522226,Parc Tawe Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
522226,Parc Tawe Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,5.7
522226,Parc Tawe Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,36.3
522226,Parc Tawe Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
522226,Parc Tawe Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
522226,Parc Tawe Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
522226,Parc Tawe Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
522226,Parc Tawe Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
522226,Parc Tawe Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
522226,Parc Tawe Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,6.0
522226,Parc Tawe Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,36.2
522226,Parc Tawe Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522226,Parc Tawe Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
522226,Parc Tawe Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
522226,Parc Tawe Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522226,Parc Tawe Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
522226,Parc Tawe Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,4.4
522226,Parc Tawe Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,36.0
522226,Parc Tawe Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522226,Parc Tawe Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
522226,Parc Tawe Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
522226,Parc Tawe Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
522226,Parc Tawe Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522226,Parc Tawe Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
522226,Parc Tawe Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,5.1
522226,Parc Tawe Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,35.9
522226,Parc Tawe Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522226,Parc Tawe Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
522226,Parc Tawe Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
522226,Parc Tawe Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
522226,Parc Tawe Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522226,Parc Tawe Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
522226,Parc Tawe Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,7.5
522226,Parc Tawe Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,35.7
522226,Parc Tawe Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522226,Parc Tawe Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
522226,Parc Tawe Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
522226,Parc Tawe Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
522226,Parc Tawe Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522226,Parc Tawe Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
522226,Parc Tawe Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,7.0
522226,Parc Tawe Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,35.5
522226,Parc Tawe Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522226,Parc Tawe Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
522226,Parc Tawe Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
522226,Parc Tawe Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
522226,Parc Tawe Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522226,Parc Tawe Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
522226,Parc Tawe Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,5.7
522226,Parc Tawe Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,35.3
522226,Parc Tawe Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522226,Parc Tawe Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
522226,Parc Tawe Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522226,Parc Tawe Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
522226,Parc Tawe Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522226,Parc Tawe Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
522226,Parc Tawe Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,4.4
522226,Parc Tawe Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,35.3
522226,Parc Tawe Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
522226,Parc Tawe Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
522226,Parc Tawe Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
522226,Parc Tawe Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
522226,Parc Tawe Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522226,Parc Tawe Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
522226,Parc Tawe Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,4.3
522226,Parc Tawe Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,35.2
522226,Parc Tawe Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522226,Parc Tawe Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
522226,Parc Tawe Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522226,Parc Tawe Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
522226,Parc Tawe Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522226,Parc Tawe Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
522226,Parc Tawe Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,4.6
522226,Parc Tawe Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,35.1
522226,Parc Tawe Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522226,Parc Tawe Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
522226,Parc Tawe Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
522226,Parc Tawe Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
522226,Parc Tawe Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522226,Parc Tawe Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
522226,Parc Tawe Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,4.6
522226,Parc Tawe Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,35.0
522226,Parc Tawe Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
522226,Parc Tawe Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
522226,Parc Tawe Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
522226,Parc Tawe Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
522226,Parc Tawe Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522226,Parc Tawe Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
522226,Parc Tawe Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,3.7
522226,Parc Tawe Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,34.9
522226,Parc Tawe Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522226,Parc Tawe Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
522226,Parc Tawe Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
522226,Parc Tawe Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
522226,Parc Tawe Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522226,Parc Tawe Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
522226,Parc Tawe Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,4.8
522226,Parc Tawe Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,34.8
522226,Parc Tawe Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
522226,Parc Tawe Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
522226,Parc Tawe Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
522226,Parc Tawe Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
522226,Parc Tawe Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522226,Parc Tawe Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
522226,Parc Tawe Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
522226,Parc Tawe Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,3.6
522226,Parc Tawe Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522226,Parc Tawe Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,34.7
522226,Parc Tawe Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522226,Parc Tawe Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
522226,Parc Tawe Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
522226,Parc Tawe Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522226,Parc Tawe Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
522226,Parc Tawe Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,2.4
522226,Parc Tawe Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,34.6
522226,Parc Tawe Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
522226,Parc Tawe Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
522226,Parc Tawe Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522226,Parc Tawe Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
522226,Parc Tawe Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
522226,Parc Tawe Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
522226,Parc Tawe Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
522226,Parc Tawe Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,2.7
522226,Parc Tawe Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,34.5
522226,Parc Tawe Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
522226,Parc Tawe Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
522226,Parc Tawe Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522226,Parc Tawe Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
522226,Parc Tawe Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522226,Parc Tawe Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
522226,Parc Tawe Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
522226,Parc Tawe Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,2.8
522226,Parc Tawe Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,34.4
522226,Parc Tawe Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522226,Parc Tawe Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
522226,Parc Tawe Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
522226,Parc Tawe Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
522226,Parc Tawe Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
522226,Parc Tawe Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
522226,Parc Tawe Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522226,Parc Tawe Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.03
522226,Parc Tawe Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
522226,Parc Tawe Swansea,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,3.8
522226,Parc Tawe Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,34.3
522226,Parc Tawe Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
522226,Parc Tawe Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
522226,Parc Tawe Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
522226,Parc Tawe Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
522226,Parc Tawe Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
522226,Parc Tawe Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
522226,Parc Tawe Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522226,Parc Tawe Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522226,Parc Tawe Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.07
522226,Parc Tawe Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
522226,Parc Tawe Swansea,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,4.2
522226,Parc Tawe Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,34.3
522226,Parc Tawe Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
522226,Parc Tawe Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
522226,Parc Tawe Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522226,Parc Tawe Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
522226,Parc Tawe Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522226,Parc Tawe Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
522226,Parc Tawe Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522226,Parc Tawe Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522226,Parc Tawe Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522226,Parc Tawe Swansea,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,2.6
522226,Parc Tawe Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522226,Parc Tawe Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.5
522226,Parc Tawe Swansea,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,34.2
522226,Parc Tawe Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522226,Parc Tawe Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
522226,Parc Tawe Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
522226,Parc Tawe Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
522226,Parc Tawe Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
522226,Parc Tawe Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
522226,Parc Tawe Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522226,Parc Tawe Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522226,Parc Tawe Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522226,Parc Tawe Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.06
522226,Parc Tawe Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
522226,Parc Tawe Swansea,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,2.5
